"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/07/12 14:03:24","429671.0214","36.6","214.4","248","60.03","32"
"09/07/12 14:08:24","429671.0282","157.1","216.89","726","60.03","32"
"09/07/12 14:13:24","429671.0409","164.7","217.33","755","60.0","33"
"09/07/12 14:18:23","429671.0516","165.9","217.23","762","60.03","33"
"09/07/12 14:23:24","429671.0623","79.3","215.48","395","60.03","33"
"09/07/12 14:28:24","429671.0713","158.7","217.68","728","60.0","33"
"09/07/12 14:33:24","429671.0821","36.2","214.71","274","60.0","33"
"09/07/12 14:38:24","429671.0871","40.4","213.8","117","60.0","32"
"09/07/12 14:43:23","429671.0916","79.0","215.62","389","60.03","31"
"09/07/12 14:48:24","429671.1022","25.2","214.36","155","60.0","31"
"09/07/12 14:53:24","429671.1097","38.5","214.55","72","60.0","31"
"09/07/12 14:58:23","429671.1135","36.8","214.69","81","60.0","30"
"09/07/12 15:03:24","429671.1159","42.3","215.31","189","60.0","29"
"09/07/12 15:08:24","429671.119","31.1","214.76","147","60.0","28"
"09/07/12 15:13:24","429671.1298","161.4","217.79","742","60.03","29"
"09/07/12 15:18:25","429671.1389","51.1","214.91","186","60.0","29"
"09/07/12 15:23:25","429671.1427","46.1","214.69","373","60.03","28"
"09/07/12 15:28:23","429671.147","36.5","214.64","205","60.03","28"
"09/07/12 15:33:25","429671.1506","34.6","214.3","104","60.0","27"
"09/07/12 15:38:25","429671.1586","127.5","216.6","599","60.03","27"
"09/07/12 15:43:25","429671.166","128.3","216.36","599","60.0","27"
"09/07/12 15:48:23","429671.1754","38.2","214.46","251","60.03","28"
"09/07/12 15:53:24","429671.1776","21.9","214.0","175","60.0","27"
"09/07/12 15:58:24","429671.1832","39.5","214.67","281","60.03","27"
"09/07/12 16:03:25","429671.1887","99.1","216.66","472","60.03","27"
"09/07/12 16:08:24","429671.1965","69.9","215.78","347","60.03","27"
"09/07/12 16:13:24","429671.2039","108.2","216.68","514","60.0","27"
"09/07/12 16:18:25","429671.2084","29.6","214.59","138","60.03","27"
"09/07/12 16:23:25","429671.2135","109.1","216.72","518","60.03","27"
"09/07/12 16:28:25","429671.2185","22.3","214.03","210","60.03","26"
"09/07/12 16:33:25","429671.2202","20.4","214.11","244","60.0","25"
"09/07/12 16:38:23","429671.2214","11.5","213.48","4","60.03","25"
"09/07/12 16:43:23","429671.2226","13.3","214.53","82","60.03","24"
"09/07/12 16:48:24","429671.2241","19.1","214.52","152","60.03","23"
"09/07/12 16:53:25","429671.226","22.7","215.33","280","60.03","23"
"09/07/12 16:58:25","429671.2299","42.5","215.76","299","60.03","23"
"09/07/12 17:03:25","429671.2333","45.2","214.89","363","60.03","23"
"09/07/12 17:08:25","429671.237","25.4","214.55","254","60.03","23"
"09/07/12 17:13:24","429671.2393","29.8","214.46","66","60.03","23"
"09/07/12 17:18:25","429671.2422","45.0","215.21","107","60.03","23"
"09/07/12 17:23:24","429671.245","21.8","213.3","214","60.03","23"
"09/07/12 17:28:24","429671.2477","34.2","214.19","116","60.03","23"
"09/07/12 17:33:24","429671.2495","12.5","213.08","30","60.03","22"
"09/07/12 17:38:23","429671.2517","27.4","213.61","264","60.03","22"
"09/07/12 17:43:24","429671.2539","26.5","214.41","237","60.03","22"
"09/07/12 17:48:23","429671.2558","15.4","213.78","14","60.03","22"
"09/07/12 17:53:23","429671.2574","17.9","214.13","236","60.03","22"
"09/07/12 17:58:24","429671.2586","14.6","213.6","3","60.03","22"
"09/07/12 18:03:23","429671.2596","12.4","214.26","6","60.03","21"
"09/07/12 18:08:24","429671.2603","14.8","213.64","2","60.0","20"
"09/07/12 18:13:23","429671.2608","11.9","213.57","1","60.0","20"
"09/08/12 06:48:24","429671.2623","11.7","214.45","4","60.03","12"
"09/08/12 06:53:25","429671.2628","0.0","214.23","157","60.03","12"
"09/08/12 06:58:25","429671.2635","0.0","214.65","0","60.03","13"
"09/08/12 07:03:25","429671.2645","22.1","215.7","53","60.03","13"
"09/08/12 07:08:25","429671.2654","16.2","214.99","27","60.03","13"
"09/08/12 07:13:24","429671.2666","29.0","215.11","24","60.03","13"
"09/08/12 07:18:24","429671.2683","13.5","215.32","36","60.03","14"
"09/08/12 07:23:24","429671.2702","28.5","215.45","138","60.03","15"
"09/08/12 07:28:25","429671.2727","38.6","214.53","253","60.0","15"
"09/08/12 07:33:24","429671.2755","34.7","214.33","326","60.0","16"
"09/08/12 07:38:23","429671.2787","51.3","214.46","406","60.0","17"
"09/08/12 07:43:24","429671.2815","39.6","214.99","380","60.0","17"
"09/08/12 07:48:24","429671.2852","47.1","215.38","341","60.0","18"
"09/08/12 07:53:23","429671.288","38.4","214.87","125","60.0","18"
"09/08/12 07:58:24","429671.2918","70.8","215.62","357","60.03","19"
"09/08/12 08:03:24","429671.2965","56.6","215.18","333","60.0","19"
"09/08/12 08:08:25","429671.3004","55.0","214.57","100","60.0","20"
"09/08/12 08:13:23","429671.3033","30.3","213.6","308","59.96","20"
"09/08/12 08:18:24","429671.3065","30.6","214.17","280","60.03","20"
"09/08/12 08:23:24","429671.309","36.4","214.3","192","60.0","20"
"09/08/12 08:28:25","429671.3117","26.4","214.32","16","60.0","20"
"09/08/12 08:33:23","429671.3141","24.2","213.97","98","60.0","20"
"09/08/12 08:38:24","429671.3159","24.0","214.73","36","60.0","20"
"09/08/12 08:43:25","429671.3177","33.3","214.29","194","60.0","20"
"09/08/12 08:48:25","429671.32","66.7","214.94","335","60.0","20"
"09/08/12 08:53:25","429671.3241","47.2","213.81","233","60.0","20"
"09/08/12 08:58:25","429671.3273","45.3","212.99","158","60.03","20"
"09/08/12 09:03:24","429671.3303","34.6","213.94","215","60.03","20"
"09/08/12 09:08:24","429671.3338","41.0","213.61","192","60.03","20"
"09/08/12 09:13:25","429671.3372","48.0","215.3","261","60.0","20"
"09/08/12 09:18:24","429671.3404","42.9","214.94","332","60.0","21"
"09/08/12 09:23:25","429671.3434","33.1","214.55","308","60.03","21"
"09/08/12 09:28:24","429671.3465","37.1","214.78","114","60.0","21"
"09/08/12 09:33:25","429671.3498","39.0","214.81","353","60.03","21"
"09/08/12 09:38:25","429671.3536","56.0","215.01","108","60.03","21"
"09/08/12 09:43:25","429671.3575","48.5","214.66","374","60.0","21"
"09/08/12 09:48:25","429671.3613","49.3","214.79","358","60.03","22"
"09/08/12 09:53:25","429671.3652","60.0","215.0","326","60.03","22"
"09/08/12 09:58:25","429671.3691","40.8","214.01","141","60.0","22"
"09/08/12 10:03:24","429671.3732","78.2","214.22","387","60.0","22"
"09/08/12 10:08:25","429671.3801","89.0","214.27","436","60.0","22"
"09/08/12 10:13:24","429671.3861","61.5","213.8","316","60.03","22"
"09/08/12 10:18:25","429671.39","45.9","214.23","128","59.96","22"
"09/08/12 10:23:24","429671.3942","40.6","214.61","386","60.03","22"
"09/08/12 10:28:24","429671.3994","114.3","215.87","542","60.0","23"
"09/08/12 10:33:24","429671.4092","99.9","216.38","478","60.0","23"
"09/08/12 10:38:25","429671.419","108.0","216.02","515","60.0","24"
"09/08/12 10:43:24","429671.4313","188.7","217.83","856","60.03","26"
"09/08/12 10:48:24","429671.4396","46.6","214.16","105","60.07","26"
"09/08/12 10:53:24","429671.4434","54.6","213.99","356","60.03","25"
"09/08/12 10:58:24","429671.4467","35.1","212.33","67","60.07","25"
"09/08/12 11:03:25","429671.4489","27.4","212.89","271","60.03","24"
"09/08/12 11:08:25","429671.4516","31.6","213.46","85","60.03","24"
"09/08/12 11:13:25","429671.4544","26.6","214.25","144","60.03","23"
"09/08/12 11:18:24","429671.4568","38.6","214.6","99","60.0","23"
"09/08/12 11:23:25","429671.4596","51.3","213.74","386","59.96","23"
"09/08/12 11:28:24","429671.4629","27.5","213.99","214","60.03","23"
"09/08/12 11:33:25","429671.4647","22.5","214.11","134","60.03","23"
"09/08/12 11:38:24","429671.4656","0.0","212.48","14","60.03","22"
"09/08/12 11:43:25","429671.4661","10.9","212.31","10","60.03","21"
"09/08/12 11:48:24","429671.4673","12.3","213.76","176","60.03","21"
"09/08/12 11:53:25","429671.4689","31.4","213.16","111","60.0","21"
"09/08/12 11:58:25","429671.4718","43.0","215.06","293","60.07","21"
"09/08/12 12:03:25","429671.4781","128.0","216.55","600","60.03","22"
"09/08/12 12:08:25","429671.4836","131.0","216.49","612","60.03","23"
"09/08/12 12:13:24","429671.4887","74.1","214.54","433","60.0","23"
"09/08/12 12:18:25","429671.4938","49.9","214.32","379","60.03","23"
"09/08/12 12:23:24","429671.4976","67.2","214.72","364","60.0","24"
"09/08/12 12:28:25","429671.5017","41.8","214.33","325","60.03","24"
"09/08/12 12:33:25","429671.5056","42.6","214.98","314","60.03","24"
"09/08/12 12:38:24","429671.5094","45.5","214.58","102","60.03","24"
"09/08/12 12:43:24","429671.5129","52.4","213.84","366","60.0","23"
"09/08/12 12:48:25","429671.5166","46.3","215.13","228","60.03","23"
"09/08/12 12:53:25","429671.5196","55.4","214.97","272","60.0","23"
"09/08/12 12:58:24","429671.526","44.3","215.24","395","60.03","24"
"09/08/12 13:03:24","429671.5298","39.8","215.44","91","60.03","24"
"09/08/12 13:08:24","429671.5341","61.8","215.5","343","60.03","24"
"09/08/12 13:13:25","429671.538","44.4","214.52","273","60.03","24"
"09/08/12 13:18:24","429671.5418","48.0","214.71","91","60.03","24"
"09/08/12 13:23:24","429671.5455","39.8","214.82","275","60.03","24"
"09/08/12 13:28:24","429671.5494","54.8","215.02","292","60.0","24"
"09/08/12 13:33:25","429671.5524","25.4","214.55","234","60.03","24"
"09/08/12 13:38:24","429671.5538","11.3","214.36","23","60.03","23"
"09/08/12 13:43:24","429671.5541","0.0","213.81","0","60.0","23"
"09/08/12 13:48:24","429671.5546","11.0","213.79","4","60.0","22"
"09/08/12 13:53:25","429671.5557","15.5","213.32","7","60.03","22"
"09/08/12 13:58:25","429671.5568","18.6","213.91","96","60.07","21"
"09/08/12 14:03:24","429671.5583","11.3","214.24","20","60.07","20"
"09/08/12 14:08:24","429671.5601","31.8","214.06","246","60.03","20"
"09/08/12 14:13:25","429671.5648","29.2","213.8","86","60.0","21"
"09/08/12 14:18:25","429671.5667","11.3","212.97","23","60.03","21"
"09/08/12 14:23:25","429671.5672","12.2","212.93","52","60.03","20"
"09/08/12 14:28:24","429671.5676","12.7","213.39","8","60.03","20"
"09/08/12 14:33:24","429671.5687","25.1","213.92","193","60.03","20"
"09/08/12 14:38:25","429671.5717","43.6","214.21","329","60.03","20"
"09/08/12 14:43:25","429671.5759","104.1","215.93","494","60.03","21"
"09/08/12 14:48:25","429671.5787","38.2","213.85","274","60.03","22"
"09/08/12 14:53:25","429671.5808","27.2","214.27","60","60.03","22"
"09/08/12 14:58:24","429671.5829","45.5","214.14","343","60.03","22"
"09/08/12 15:03:25","429671.5853","26.6","213.76","100","60.0","22"
"09/08/12 15:08:24","429671.5907","164.9","216.52","760","60.0","23"
"09/08/12 15:13:25","429671.6006","167.2","217.6","766","60.0","24"
"09/08/12 15:18:24","429671.6086","67.3","214.6","342","60.03","24"
"09/08/12 15:23:25","429671.6182","43.7","215.06","117","60.0","25"
"09/08/12 15:28:25","429671.6221","24.2","214.83","303","60.0","25"
"09/08/12 15:33:24","429671.625","119.9","216.51","566","60.0","25"
"09/08/12 15:38:24","429671.6311","52.9","215.06","398","60.03","25"
"09/08/12 15:43:25","429671.6379","111.9","216.38","532","60.03","25"
"09/08/12 15:48:25","429671.6464","106.2","216.09","510","60.03","25"
"09/08/12 15:53:25","429671.6549","111.0","215.8","528","60.03","26"
"09/08/12 15:58:25","429671.6634","103.2","216.03","493","60.03","26"
"09/08/12 16:03:24","429671.6703","86.8","215.89","423","60.03","26"
"09/08/12 16:08:25","429671.6756","25.9","213.6","44","60.07","26"
"09/08/12 16:13:25","429671.6793","78.0","214.78","388","60.0","26"
"09/08/12 16:18:24","429671.6837","25.7","213.84","197","60.03","25"
"09/08/12 16:23:25","429671.6868","25.7","214.06","253","60.07","25"
"09/08/12 16:28:24","429671.6898","81.5","215.04","403","60.0","25"
"09/08/12 16:33:24","429671.6949","68.7","214.63","388","60.03","25"
"09/08/12 16:38:24","429671.6994","27.5","214.26","148","60.03","25"
"09/08/12 16:43:24","429671.7016","37.9","214.75","285","60.03","24"
"09/08/12 16:48:25","429671.705","86.3","216.25","418","60.0","24"
"09/08/12 16:53:25","429671.7112","42.1","215.37","361","60.03","24"
"09/08/12 16:58:24","429671.7148","87.1","216.01","424","60.03","24"
"09/08/12 17:03:24","429671.7179","66.7","214.8","337","60.03","24"
"09/08/12 17:08:25","429671.7198","2.9","214.16","192","60.0","24"
"09/08/12 17:13:24","429671.7203","0.0","214.33","0","60.0","23"
"09/08/12 17:18:25","429671.7207","0.0","213.9","0","60.03","23"
"09/08/12 17:23:25","429671.7222","15.2","214.13","1","60.03","22"
"09/08/12 17:28:24","429671.7231","0.0","213.99","88","60.0","22"
"09/08/12 17:33:25","429671.7237","8.4","213.61","92","60.03","21"
"09/08/12 17:38:25","429671.7244","14.0","212.75","178","60.03","21"
"09/08/12 17:43:25","429671.7255","3.9","213.14","253","60.03","21"
"09/08/12 17:48:25","429671.7262","12.2","213.02","20","60.0","20"
"09/08/12 17:53:25","429671.7267","13.9","213.15","30","60.03","20"
"09/08/12 17:58:25","429671.7272","0.0","213.98","0","60.03","20"
"09/08/12 18:03:25","429671.7276","0.0","213.13","0","60.0","20"
"09/08/12 18:08:25","429671.7282","13.9","213.45","3","60.07","20"
"09/08/12 18:13:24","429671.7289","0.0","212.77","0","60.0","19"
"09/08/12 18:18:25","429671.7294","14.2","212.83","10","60.03","19"
"09/08/12 18:23:25","429671.7302","0.0","212.53","0","60.03","19"
"09/08/12 18:28:25","429671.7306","12.5","213.02","98","60.03","19"
"09/08/12 18:33:25","429671.731","15.2","212.75","1","60.07","19"
"09/08/12 18:38:25","429671.7315","0.0","213.31","0","60.03","19"
"09/08/12 18:43:25","429671.7318","0.0","212.63","0","60.03","19"
"09/08/12 18:48:25","429671.732","0.0","213.65","0","60.0","19"
"09/09/12 06:48:25","429671.7326","0.0","213.53","0","60.03","13"
"09/09/12 06:53:25","429671.733","0.0","214.27","0","60.03","13"
"09/09/12 06:58:25","429671.7335","13.4","213.81","24","60.03","13"
"09/09/12 07:03:25","429671.7338","0.0","215.12","0","60.0","13"
"09/09/12 07:08:25","429671.7347","16.2","214.07","3","60.0","14"
"09/09/12 07:13:25","429671.7359","20.9","213.79","109","60.0","14"
"09/09/12 07:18:24","429671.7367","14.8","214.14","86","60.0","15"
"09/09/12 07:23:25","429671.7383","11.9","214.64","2","60.03","15"
"09/09/12 07:28:24","429671.7396","12.9","214.59","276","60.03","15"
"09/09/12 07:33:26","429671.7417","12.4","214.02","169","60.0","16"
"09/09/12 07:38:24","429671.7438","32.5","214.71","105","60.03","17"
"09/09/12 07:43:25","429671.7468","42.7","214.7","279","60.0","17"
"09/09/12 07:48:26","429671.75","43.2","214.57","383","60.03","18"
"09/09/12 07:53:26","429671.7535","51.9","214.18","398","60.0","18"
"09/09/12 07:58:25","429671.7573","42.8","214.42","352","60.03","19"
"09/09/12 08:03:25","429671.7612","63.0","215.0","352","60.0","19"
"09/09/12 08:08:25","429671.7653","45.4","215.63","317","60.0","20"
"09/09/12 08:13:25","429671.7697","68.7","215.32","100","60.0","21"
"09/09/12 08:18:26","429671.7742","77.4","215.54","385","60.03","22"
"09/09/12 08:23:24","429671.7802","48.6","214.81","334","60.0","22"
"09/09/12 08:28:24","429671.7817","11.0","213.93","12","60.0","21"
"09/09/12 08:33:24","429671.7833","85.7","215.07","422","60.03","21"
"09/09/12 08:38:24","429671.7894","33.2","214.93","50","60.0","21"
"09/09/12 08:43:26","429671.7956","76.0","215.63","375","60.03","22"
"09/09/12 08:48:26","429671.8001","26.9","214.17","94","60.0","21"
"09/09/12 08:53:25","429671.8016","13.7","214.1","1","60.03","20"
"09/09/12 08:58:25","429671.8023","15.8","213.71","12","60.03","20"
"09/09/12 09:03:24","429671.805","111.4","216.46","529","60.0","20"
"09/09/12 09:08:25","429671.8081","16.8","214.56","167","60.0","20"
"09/09/12 09:13:26","429671.8126","43.6","215.02","204","60.03","20"
"09/09/12 09:18:26","429671.8165","25.4","215.31","79","60.03","20"
"09/09/12 09:23:24","429671.8176","13.6","213.72","4","60.03","20"
"09/09/12 09:28:25","429671.8235","124.9","217.45","585","60.03","21"
"09/09/12 09:33:25","429671.834","113.3","216.78","535","60.03","23"
"09/09/12 09:38:25","429671.8401","29.9","214.33","95","60.03","22"
"09/09/12 09:43:24","429671.8416","18.9","214.2","240","60.03","22"
"09/09/12 09:48:25","429671.8467","139.4","217.59","647","60.03","23"
"09/09/12 09:53:26","429671.8487","87.6","216.38","427","59.96","22"
"09/09/12 09:58:26","429671.8589","27.0","215.43","201","60.03","23"
"09/09/12 10:03:24","429671.8703","153.5","217.83","705","60.0","25"
"09/09/12 10:08:24","429671.8751","27.3","214.31","184","60.0","24"
"09/09/12 10:13:25","429671.8824","172.1","218.64","781","60.0","25"
"09/09/12 10:18:25","429671.8941","32.7","215.77","251","60.0","25"
"09/09/12 10:23:25","429671.9013","167.9","218.88","766","60.07","26"
"09/09/12 10:28:25","429671.9068","25.3","215.43","104","60.0","25"
"09/09/12 10:33:24","429671.9121","172.4","218.78","784","60.03","25"
"09/09/12 10:38:24","429671.9234","172.5","218.41","783","60.03","26"
"09/09/12 10:43:25","429671.9328","62.8","215.84","118","60.03","27"
"09/09/12 10:48:25","429671.9441","170.1","219.21","769","60.0","28"
"09/09/12 10:53:25","429671.9516","166.7","218.8","756","60.03","28"
"09/09/12 10:58:24","429671.9634","180.1","218.04","820","60.03","29"
"09/09/12 11:03:25","429671.9725","91.8","216.76","445","60.03","29"
"09/09/12 11:08:26","429671.9836","174.1","218.49","795","60.03","29"
"09/09/12 11:13:26","429671.9922","59.3","215.23","143","60.0","29"
"09/09/12 11:18:24","429671.9976","168.5","218.48","769","60.03","28"
"09/09/12 11:23:25","429672.0106","171.5","217.91","777","60.0","29"
"09/09/12 11:28:25","429672.0172","63.2","215.55","322","60.0","28"
"09/09/12 11:33:25","429672.0286","174.8","218.25","797","60.03","30"
"09/09/12 11:38:26","429672.0372","108.2","216.79","522","60.03","29"
"09/09/12 11:43:26","429672.0506","169.6","218.17","774","60.03","31"
"09/09/12 11:48:26","429672.0638","160.9","217.97","736","60.0","31"
"09/09/12 11:53:24","429672.0767","164.4","218.34","751","60.03","32"
"09/09/12 11:58:24","429672.0895","165.3","218.42","756","60.03","32"
"09/09/12 12:03:25","429672.1024","175.5","218.66","801","60.0","33"
"09/09/12 12:08:25","429672.109","183.1","219.12","831","60.03","32"
"09/09/12 12:13:25","429672.1195","41.1","215.6","111","60.03","32"
"09/09/12 12:18:25","429672.1261","25.4","215.57","192","60.03","31"
"09/09/12 12:23:26","429672.1354","179.5","218.64","813","60.0","32"
"09/09/12 12:28:24","429672.1491","190.2","219.34","856","60.0","32"
"09/09/12 12:33:25","429672.1592","175.9","218.94","800","60.03","32"
"09/09/12 12:38:25","429672.1697","135.2","218.03","621","60.03","32"
"09/09/12 12:43:24","429672.1828","170.5","218.6","777","60.03","33"
"09/09/12 12:48:25","429672.1949","183.9","218.53","833","60.0","34"
"09/09/12 12:53:25","429672.2084","66.2","216.08","333","60.03","34"
"09/09/12 12:58:25","429672.2197","182.2","218.26","826","60.0","34"
"09/09/12 13:03:24","429672.2312","182.4","218.68","826","60.03","34"
"09/09/12 13:08:25","429672.2432","181.9","218.97","823","60.03","35"
"09/09/12 13:13:25","429672.2547","57.1","215.43","299","60.0","34"
"09/09/12 13:18:26","429672.2659","179.3","219.19","810","60.0","34"
"09/09/12 13:23:26","429672.2757","99.8","216.63","479","60.0","33"
"09/09/12 13:28:24","429672.285","191.1","218.22","865","60.0","32"
"09/09/12 13:33:25","429672.2987","176.9","218.29","803","60.0","33"
"09/09/12 13:38:25","429672.3114","170.5","218.57","776","60.0","33"
"09/09/12 13:43:26","429672.3224","68.0","215.57","344","60.03","33"
"09/09/12 13:48:25","429672.328","35.9","215.52","251","60.03","32"
"09/09/12 13:53:25","429672.3375","172.0","219.37","779","60.0","32"
"09/09/12 13:58:25","429672.3487","98.4","217.61","473","60.03","31"
"09/09/12 14:03:26","429672.3581","175.7","218.55","796","60.03","31"
"09/09/12 14:08:24","429672.3676","174.0","218.4","794","60.0","31"
"09/09/12 14:13:26","429672.3763","162.5","218.9","743","60.03","30"
"09/09/12 14:18:24","429672.3887","165.7","217.89","754","60.0","31"
"09/09/12 14:23:25","429672.4014","160.4","218.41","736","60.03","31"
"09/09/12 14:28:26","429672.4099","70.9","216.22","356","60.03","31"
"09/09/12 14:33:24","429672.4197","131.2","217.85","613","60.03","31"
"09/09/12 14:38:25","429672.4285","146.2","217.92","672","60.03","31"
"09/09/12 14:43:25","429672.4391","142.2","218.37","656","60.0","31"
"09/09/12 14:48:26","429672.4501","142.5","217.38","657","60.0","31"
"09/09/12 14:53:24","429672.4608","146.3","218.29","676","60.03","31"
"09/09/12 14:58:25","429672.4662","20.4","213.71","274","60.0","29"
"09/09/12 15:03:26","429672.4725","30.0","214.1","238","60.03","29"
"09/09/12 15:08:26","429672.4819","141.2","216.87","653","60.03","29"
"09/09/12 15:13:25","429672.4902","37.2","213.97","222","60.03","28"
"09/09/12 15:18:24","429672.4934","63.9","214.46","101","60.0","27"
"09/09/12 15:23:24","429672.5009","132.0","216.38","619","60.0","27"
"09/09/12 15:28:25","429672.5105","41.1","215.2","408","60.03","27"
"09/09/12 15:33:25","429672.5167","117.0","216.32","553","60.03","27"
"09/09/12 15:38:25","429672.5221","116.1","216.29","550","60.03","26"
"09/09/12 15:43:25","429672.5309","108.9","216.16","520","60.03","26"
"09/09/12 15:48:26","429672.5392","104.1","215.91","501","60.0","26"
"09/09/12 15:53:25","429672.5472","102.4","216.04","491","60.0","26"
"09/09/12 15:58:26","429672.5538","99.0","215.57","477","60.03","26"
"09/09/12 16:03:25","429672.5597","95.6","215.6","461","60.03","26"
"09/09/12 16:08:25","429672.5668","89.3","215.34","438","60.03","26"
"09/09/12 16:13:25","429672.5733","85.8","215.45","419","60.0","26"
"09/09/12 16:18:25","429672.58","83.7","214.81","409","60.03","26"
"09/09/12 16:23:25","429672.5862","80.2","214.81","394","60.0","26"
"09/09/12 16:28:26","429672.5923","76.4","215.56","377","60.0","26"
"09/09/12 16:33:25","429672.598","72.1","215.12","363","60.0","26"
"09/09/12 16:38:25","429672.6034","66.8","215.49","335","60.0","25"
"09/09/12 16:43:24","429672.6083","36.5","214.49","372","60.03","25"
"09/09/12 16:48:25","429672.6121","42.3","215.31","402","60.03","25"
"09/09/12 16:58:26","429672.6197","50.8","214.36","406","60.03","25"
"09/09/12 17:03:25","429672.6234","46.3","214.8","340","60.03","25"
"09/09/12 17:08:25","429672.6272","45.4","213.89","312","60.03","24"
"09/09/12 17:13:26","429672.6309","45.9","214.67","325","60.03","24"
"09/09/12 17:18:24","429672.634","46.9","214.94","346","60.03","24"
"09/09/12 17:23:24","429672.637","32.7","214.43","105","60.0","24"
"09/09/12 17:28:25","429672.6396","34.8","214.65","261","60.0","24"
"09/09/12 17:33:25","429672.6419","28.8","214.19","76","60.0","23"
"09/09/12 17:38:26","429672.644","33.6","214.27","164","60.03","23"
"09/09/12 17:43:26","429672.6459","22.1","214.48","279","60.03","23"
"09/09/12 17:48:25","429672.6474","24.9","214.23","275","60.0","22"
"09/09/12 17:53:24","429672.6487","14.7","214.02","7","60.03","22"
"09/09/12 17:58:25","429672.6496","10.8","213.88","0","60.03","22"
"09/09/12 18:03:25","429672.6504","0.0","213.32","0","60.0","21"
"09/09/12 18:08:25","429672.651","11.5","213.06","8","60.03","21"
"09/09/12 18:13:25","429672.6514","3.9","213.04","100","60.03","21"
"09/10/12 06:48:26","429672.6524","0.0","213.44","0","60.0","9"
"09/10/12 06:53:26","429672.6528","0.0","213.16","220","60.07","9"
"09/10/12 06:58:25","429672.6535","0.0","213.71","19","60.03","9"
"09/10/12 07:03:26","429672.6542","9.3","214.63","172","60.03","10"
"09/10/12 07:08:26","429672.6553","24.0","214.52","277","60.07","11"
"09/10/12 07:13:25","429672.6566","10.6","214.12","221","60.03","11"
"09/10/12 07:18:25","429672.6581","23.3","213.07","311","60.03","11"
"09/10/12 07:23:25","429672.6601","25.3","213.89","206","60.03","11"
"09/10/12 07:28:26","429672.6625","37.9","215.47","107","60.03","12"
"09/10/12 07:33:26","429672.6651","29.8","214.75","121","60.03","13"
"09/10/12 07:38:26","429672.6678","38.1","214.77","173","60.03","13"
"09/10/12 07:43:26","429672.6703","39.0","215.78","125","60.0","14"
"09/10/12 07:48:25","429672.673","34.9","214.56","186","60.07","15"
"09/10/12 07:53:26","429672.6761","47.9","214.58","310","60.0","15"
"09/10/12 07:58:26","429672.6796","37.1","215.3","301","60.03","15"
"09/10/12 08:03:26","429672.6831","53.2","215.29","340","60.03","16"
"09/10/12 08:08:26","429672.6868","45.3","215.09","261","60.03","16"
"09/10/12 08:13:25","429672.6907","56.3","215.34","190","60.0","17"
"09/10/12 08:18:25","429672.6945","38.4","215.27","83","60.0","17"
"09/10/12 08:23:25","429672.6985","65.3","215.35","158","60.03","17"
"09/10/12 08:28:25","429672.7026","55.2","214.91","413","60.0","18"
"09/10/12 08:33:25","429672.7083","81.1","215.54","398","60.0","18"
"09/10/12 08:38:25","429672.7147","82.2","216.41","403","60.03","19"
"09/10/12 08:43:26","429672.7209","79.6","214.4","395","60.03","19"
"09/10/12 08:48:26","429672.7271","78.1","214.31","391","60.03","20"
"09/10/12 08:53:26","429672.7335","90.1","215.35","440","60.03","20"
"09/10/12 08:58:26","429672.741","98.4","215.84","473","60.0","21"
"09/10/12 09:03:26","429672.7484","97.0","216.91","463","60.03","22"
"09/10/12 09:08:26","429672.7562","101.8","218.17","485","60.03","22"
"09/10/12 09:13:25","429672.7643","107.8","217.22","513","60.03","23"
"09/10/12 09:18:25","429672.7726","101.4","217.49","488","60.03","23"
"09/10/12 09:23:25","429672.7807","105.1","217.4","499","60.03","24"
"09/10/12 09:28:25","429672.7888","105.9","217.11","508","60.03","24"
"09/10/12 09:33:25","429672.7967","93.1","216.6","451","60.03","25"
"09/10/12 09:38:25","429672.8041","99.5","215.52","479","60.03","25"
"09/10/12 09:43:25","429672.8118","101.2","215.36","490","60.03","25"
"09/10/12 09:48:26","429672.8199","104.7","214.91","503","60.03","25"
"09/10/12 09:53:25","429672.8277","100.0","215.98","482","60.03","25"
"09/10/12 09:58:25","429672.8355","96.9","216.0","468","60.03","25"
"09/10/12 10:03:26","429672.8435","112.6","217.55","532","60.0","25"
"09/10/12 10:08:26","429672.8526","123.0","217.48","575","60.03","26"
"09/10/12 10:13:25","429672.8624","123.0","216.51","580","60.03","27"
"09/10/12 10:18:27","429672.872","121.0","217.59","567","60.03","27"
"09/10/12 10:23:25","429672.8817","132.8","217.26","618","60.03","28"
"09/10/12 10:28:25","429672.8918","133.8","216.92","624","60.0","29"
"09/10/12 10:33:26","429672.902","136.3","217.52","635","60.03","29"
"09/10/12 10:38:26","429672.9125","139.0","215.61","649","60.03","30"
"09/10/12 10:43:26","429672.9232","138.5","215.74","647","60.03","30"
"09/10/12 10:48:26","429672.9338","132.1","216.52","617","60.03","30"
"09/10/12 10:53:25","429672.9444","139.6","216.99","649","60.03","30"
"09/10/12 10:58:25","429672.9551","137.2","216.58","641","60.0","31"
"09/10/12 11:03:26","429672.9648","130.2","217.12","609","60.03","31"
"09/10/12 11:08:26","429672.9731","125.8","215.26","593","60.03","30"
"09/10/12 11:13:25","429672.9833","149.9","216.65","691","60.03","31"
"09/10/12 11:18:25","429672.9956","155.9","216.36","718","60.0","32"
"09/10/12 11:23:26","429673.0073","155.6","216.26","719","60.0","32"
"09/10/12 11:28:25","429673.0192","151.6","218.0","698","60.03","33"
"09/10/12 11:33:25","429673.0305","141.9","218.06","655","60.03","33"
"09/10/12 11:38:25","429673.0408","154.6","217.65","712","60.03","33"
"09/10/12 11:43:26","429673.0524","164.1","217.96","751","60.0","34"
"09/10/12 11:48:25","429673.0642","141.2","217.29","655","60.0","34"
"09/10/12 11:53:26","429673.0747","126.7","217.0","592","60.0","33"
"09/10/12 11:58:27","429673.0871","160.9","217.89","735","60.07","34"
"09/10/12 12:03:25","429673.0993","156.5","215.45","721","60.0","34"
"09/10/12 12:08:25","429673.1116","157.2","215.91","727","60.03","35"
"09/10/12 12:13:26","429673.1236","150.9","217.06","696","60.03","35"
"09/10/12 12:18:26","429673.1356","142.9","216.22","662","60.0","35"
"09/10/12 12:23:25","429673.1472","153.5","217.1","709","60.0","35"
"09/10/12 12:28:25","429673.1591","125.6","216.65","590","60.03","35"
"09/10/12 12:33:26","429673.1707","146.2","216.57","677","60.0","36"
"09/10/12 12:38:26","429673.1806","130.2","218.67","601","60.03","35"
"09/10/12 12:43:25","429673.1903","78.9","216.75","390","60.0","35"
"09/10/12 12:48:26","429673.1993","120.0","216.85","565","60.03","35"
"09/10/12 12:53:26","429673.2115","159.0","217.63","733","60.03","36"
"09/10/12 12:58:26","429673.2241","159.4","217.67","732","60.03","36"
"09/10/12 13:03:25","429673.2359","152.7","217.96","703","60.03","36"
"09/10/12 13:08:25","429673.2476","148.3","217.87","684","60.07","37"
"09/10/12 13:13:25","429673.2591","154.7","217.87","711","60.03","37"
"09/10/12 13:18:25","429673.2707","136.5","218.2","631","60.0","37"
"09/10/12 13:23:25","429673.2825","152.9","218.79","700","60.0","37"
"09/10/12 13:28:26","429673.2942","150.4","218.25","694","60.0","38"
"09/10/12 13:33:25","429673.3059","149.8","217.08","691","60.03","37"
"09/10/12 13:38:25","429673.3175","147.8","214.62","692","60.03","38"
"09/10/12 13:43:26","429673.3289","146.1","216.26","680","60.0","38"
"09/10/12 13:48:26","429673.3403","134.9","216.32","628","60.03","38"
"09/10/12 13:53:27","429673.3511","127.3","216.43","602","60.0","38"
"09/10/12 13:58:25","429673.3621","145.4","216.97","675","60.03","38"
"09/10/12 14:03:27","429673.3725","132.8","216.66","621","60.03","37"
"09/10/12 14:08:27","429673.3838","144.7","216.66","671","60.03","37"
"09/10/12 14:13:25","429673.3949","144.2","217.49","663","60.0","36"
"09/10/12 14:18:26","429673.4064","145.8","216.43","677","60.0","37"
"09/10/12 14:23:26","429673.4163","142.9","216.98","667","60.03","36"
"09/10/12 14:28:25","429673.4251","90.0","215.71","440","60.0","36"
"09/10/12 14:33:25","429673.4317","121.4","216.45","574","60.03","35"
"09/10/12 14:38:25","429673.4418","131.2","218.0","608","60.0","35"
"09/10/12 14:43:26","429673.4514","123.0","218.1","578","60.03","34"
"09/10/12 14:48:25","429673.4593","88.7","215.74","434","60.0","34"
"09/10/12 14:53:25","429673.4664","95.2","216.23","456","60.03","33"
"09/10/12 14:58:25","429673.4735","77.5","215.48","382","60.03","32"
"09/10/12 15:03:25","429673.4798","87.1","215.64","425","60.0","32"
"09/10/12 15:08:26","429673.4891","127.8","215.97","604","60.03","32"
"09/10/12 15:13:25","429673.4987","114.8","216.16","544","60.0","32"
"09/10/12 15:18:27","429673.5071","93.5","215.89","453","60.0","32"
"09/10/12 15:23:26","429673.5152","114.5","216.06","544","60.03","32"
"09/10/12 15:28:26","429673.5212","44.1","214.45","417","60.0","32"
"09/10/12 15:33:25","429673.524","44.5","214.17","346","60.0","31"
"09/10/12 15:38:26","429673.5297","120.2","214.32","574","60.03","31"
"09/10/12 15:43:26","429673.539","114.8","215.85","543","60.03","31"
"09/10/12 15:48:25","429673.5477","107.8","215.43","519","60.07","31"
"09/10/12 15:53:26","429673.5557","101.8","215.27","493","60.03","31"
"09/10/12 15:58:26","429673.5633","95.3","214.28","464","60.03","31"
"09/10/12 16:03:25","429673.5704","90.3","217.59","437","60.03","31"
"09/10/12 16:08:27","429673.5773","85.4","217.23","414","60.03","31"
"09/10/12 16:13:25","429673.5815","40.5","214.4","209","60.03","30"
"09/10/12 16:18:26","429673.5838","42.4","212.64","132","60.03","29"
"09/10/12 16:23:26","429673.5886","79.6","215.49","392","60.03","29"
"09/10/12 16:28:26","429673.5949","78.6","214.78","390","60.03","29"
"09/10/12 16:33:25","429673.6007","74.5","215.14","374","60.03","29"
"09/10/12 16:38:25","429673.6063","68.4","215.86","345","60.03","29"
"09/10/12 16:43:26","429673.6113","62.3","214.84","322","60.0","29"
"09/10/12 16:48:25","429673.6155","56.1","215.66","87","60.03","29"
"09/10/12 16:53:26","429673.6193","38.5","214.31","368","60.03","29"
"09/10/12 16:58:26","429673.6216","8.2","213.59","222","60.0","29"
"09/10/12 17:03:26","429673.625","41.4","214.28","231","60.03","28"
"09/10/12 17:08:26","429673.6287","39.6","213.42","183","60.0","28"
"09/10/12 17:13:26","429673.6321","47.3","214.55","240","60.0","28"
"09/10/12 17:18:27","429673.6352","33.0","214.2","84","60.03","28"
"09/10/12 17:23:26","429673.6379","28.0","214.42","75","60.03","28"
"09/10/12 17:28:25","429673.6403","32.0","214.33","253","60.03","28"
"09/10/12 17:33:25","429673.6423","34.9","214.37","101","60.03","28"
"09/10/12 17:38:26","429673.6442","22.0","214.16","271","60.03","27"
"09/10/12 17:43:26","429673.6457","13.4","214.05","114","60.03","27"
"09/10/12 17:48:25","429673.6471","16.0","214.24","10","60.03","27"
"09/10/12 17:53:26","429673.6481","14.0","213.86","60","60.03","27"
"09/10/12 17:58:26","429673.6491","10.4","213.67","8","60.07","26"
"09/10/12 18:08:27","429673.6504","2.1","213.07","77","60.03","26"
"09/10/12 18:13:25","429673.6508","0.0","213.51","171","60.03","25"
"09/10/12 18:18:25","429673.6511","0.0","212.59","0","60.03","25"
"09/10/12 18:23:26","429673.6513","0.0","213.24","0","60.0","25"
"09/11/12 07:18:27","429673.6525","0.0","212.86","0","60.03","19"
"09/11/12 07:23:25","429673.6534","13.6","213.08","4","60.03","19"
"09/11/12 07:28:26","429673.6548","27.1","213.49","139","60.03","19"
"09/11/12 07:33:26","429673.6561","12.1","212.63","2","60.07","20"
"09/11/12 07:38:25","429673.658","26.9","215.62","213","60.03","20"
"09/11/12 07:43:25","429673.6604","38.3","215.39","196","60.0","20"
"09/11/12 07:48:26","429673.6632","38.1","215.8","288","60.03","21"
"09/11/12 07:53:25","429673.6659","43.2","215.34","183","60.03","22"
"09/11/12 07:58:27","429673.6687","25.0","212.99","29","60.0","22"
"09/11/12 08:03:25","429673.6707","42.2","215.18","314","60.0","22"
"09/11/12 08:08:25","429673.6734","13.9","213.69","30","60.03","22"
"09/11/12 08:13:27","429673.6763","44.7","215.22","124","60.03","22"
"09/11/12 08:18:27","429673.6802","39.9","215.21","87","60.03","23"
"09/11/12 08:23:25","429673.684","44.0","212.95","398","60.03","23"
"09/11/12 08:28:26","429673.6879","42.4","213.03","296","60.03","24"
"09/11/12 08:33:26","429673.6918","62.2","215.04","356","60.0","24"
"09/11/12 08:38:25","429673.6957","52.4","216.85","343","60.0","24"
"09/11/12 08:43:25","429673.6998","41.7","215.36","223","60.03","24"
"09/11/12 08:48:25","429673.7047","75.1","215.55","376","60.0","25"
"09/11/12 08:53:26","429673.7107","81.8","215.12","402","60.03","25"
"09/11/12 08:58:25","429673.7174","88.5","216.13","429","60.07","25"
"09/11/12 09:03:25","429673.7239","47.8","215.43","350","60.0","26"
"09/11/12 09:08:27","429673.7291","39.9","214.97","348","60.03","26"
"09/11/12 09:13:25","429673.7334","35.0","215.52","278","60.03","26"
"09/11/12 09:18:25","429673.7365","35.0","215.28","73","60.07","26"
"09/11/12 09:23:26","429673.7398","66.4","214.91","335","60.03","26"
"09/11/12 09:28:26","429673.7445","98.2","215.62","471","60.03","26"
"09/11/12 09:33:26","429673.7485","25.0","214.64","203","60.0","26"
"09/11/12 09:38:26","429673.7555","110.9","213.52","535","60.07","26"
"09/11/12 09:43:26","429673.764","107.7","213.92","519","60.03","27"
"09/11/12 09:48:26","429673.7726","111.5","215.28","532","60.03","27"
"09/11/12 09:53:27","429673.7815","117.4","215.67","557","60.03","28"
"09/11/12 09:58:26","429673.7912","131.1","217.54","610","60.03","29"
"09/11/12 10:03:27","429673.8012","90.1","215.09","439","60.0","30"
"09/11/12 10:08:26","429673.8053","46.9","215.35","317","60.03","29"
"09/11/12 10:13:26","429673.8086","34.7","214.25","146","60.03","29"
"09/11/12 10:18:27","429673.8117","35.7","214.73","98","60.0","29"
"09/11/12 10:23:27","429673.8149","46.3","214.86","369","60.03","28"
"09/11/12 10:28:26","429673.8183","41.0","215.46","385","60.0","28"
"09/11/12 10:33:26","429673.8226","63.2","215.39","325","60.03","28"
"09/11/12 10:38:26","429673.8283","127.2","216.36","593","60.03","28"
"09/11/12 10:43:26","429673.8364","78.8","214.72","392","60.03","29"
"09/11/12 10:48:25","429673.8457","145.7","216.14","682","60.0","30"
"09/11/12 10:53:25","429673.8545","64.1","215.27","328","60.07","30"
"09/11/12 10:58:26","429673.8598","70.9","215.41","355","60.03","30"
"09/11/12 11:03:26","429673.8648","66.0","215.82","333","60.03","30"
"09/11/12 11:08:26","429673.8704","83.6","216.22","410","60.0","30"
"09/11/12 11:13:27","429673.877","91.5","216.26","439","60.03","30"
"09/11/12 11:18:25","429673.8867","162.7","216.48","752","60.03","32"
"09/11/12 11:23:25","429673.8957","90.9","212.44","449","60.03","32"
"09/11/12 11:28:25","429673.9023","74.0","214.22","368","60.03","32"
"09/11/12 11:33:27","429673.9085","94.1","216.31","451","60.0","32"
"09/11/12 11:38:26","429673.918","169.7","218.83","776","60.03","33"
"09/11/12 11:43:27","429673.9297","96.7","216.63","464","60.0","34"
"09/11/12 11:48:26","429673.9357","38.7","214.98","373","60.03","34"
"09/11/12 11:53:26","429673.9415","97.8","219.83","463","60.0","34"
"09/11/12 11:58:26","429673.9499","80.4","215.35","400","60.07","34"
"09/11/12 12:03:26","429673.9575","75.2","214.33","378","60.0","34"
"09/11/12 12:08:25","429673.9661","139.0","216.7","649","60.03","34"
"09/11/12 12:13:25","429673.9753","157.4","216.87","724","60.0","34"
"09/11/12 12:18:25","429673.9819","42.1","213.72","361","60.0","34"
"09/11/12 12:23:26","429673.9875","163.1","215.81","753","60.03","33"
"09/11/12 12:28:26","429673.9965","125.4","215.16","595","60.03","33"
"09/11/12 12:33:26","429674.0064","125.5","215.11","594","60.0","33"
"09/11/12 12:38:27","429674.0127","67.9","213.44","345","60.03","33"
"09/11/12 12:43:27","429674.0214","94.1","213.74","463","60.03","33"
"09/11/12 12:48:27","429674.0288","72.1","214.54","361","60.03","33"
"09/11/12 12:53:25","429674.0344","62.4","215.18","318","60.0","33"
"09/11/12 12:58:25","429674.0393","59.1","214.53","325","60.03","32"
"09/11/12 13:03:27","429674.0436","71.5","214.53","359","60.03","32"
"09/11/12 13:08:25","429674.0488","65.6","214.47","332","60.03","32"
"09/11/12 13:13:26","429674.0538","64.1","214.4","328","60.03","32"
"09/11/12 13:18:26","429674.0595","112.4","215.22","533","60.03","32"
"09/11/12 13:23:26","429674.0656","67.9","214.77","345","60.03","32"
"09/11/12 13:28:26","429674.0716","77.1","215.27","381","60.0","32"
"09/11/12 13:33:26","429674.0775","71.3","211.81","361","60.07","32"
"09/11/12 13:38:27","429674.0828","42.9","213.42","394","60.03","32"
"09/11/12 13:43:26","429674.0868","50.5","214.22","171","60.03","32"
"09/11/12 13:48:26","429674.0908","40.9","216.93","376","60.0","32"
"09/11/12 13:53:26","429674.098","68.1","215.88","346","60.03","32"
"09/11/12 13:58:26","429674.1038","101.6","217.1","485","60.0","32"
"09/11/12 14:03:25","429674.1097","62.4","214.44","200","60.03","33"
"09/11/12 14:08:26","429674.1161","148.3","217.31","686","60.03","33"
"09/11/12 14:13:26","429674.1275","135.8","217.26","632","60.03","35"
"09/11/12 14:18:26","429674.1371","132.9","215.34","621","60.0","35"
"09/11/12 14:23:26","429674.1452","53.6","213.92","255","60.03","35"
"09/11/12 14:28:26","429674.153","146.3","216.43","681","60.03","35"
"09/11/12 14:33:25","429674.158","64.9","214.88","317","60.03","35"
"09/11/12 14:38:26","429674.1633","62.9","212.96","326","60.0","34"
"09/11/12 14:43:27","429674.168","65.6","213.64","337","60.0","34"
"09/11/12 14:48:26","429674.1732","80.3","213.35","398","60.0","33"
"09/11/12 14:53:27","429674.1766","43.1","213.13","124","60.03","33"
"09/11/12 14:58:27","429674.1797","34.2","213.95","219","60.0","33"
"09/11/12 15:03:27","429674.1825","39.4","214.22","178","60.0","32"
"09/11/12 15:08:26","429674.1854","35.0","214.55","105","60.03","32"
"09/11/12 15:13:26","429674.1889","91.6","214.42","447","60.03","32"
"09/11/12 15:18:27","429674.1926","37.1","213.28","200","60.03","32"
"09/11/12 15:23:27","429674.1926","33.3","213.24","109","60.03","32"
"09/11/12 15:28:26","429674.1945","13.0","213.03","66","60.03","32"
"09/11/12 15:33:26","429674.1959","24.4","212.61","88","60.03","32"
"09/11/12 15:38:26","429674.197","13.8","213.14","1","60.03","32"
"09/11/12 15:43:26","429674.1981","20.8","213.94","201","60.0","32"
"09/11/12 15:48:26","429674.1993","22.6","213.72","37","60.03","31"
"09/11/12 15:53:25","429674.2012","21.3","213.43","306","60.0","31"
"09/11/12 15:58:27","429674.2032","35.1","213.76","29","60.0","31"
"09/11/12 16:03:26","429674.2051","23.2","214.86","24","60.03","31"
"09/11/12 16:08:26","429674.2074","45.4","215.25","126","60.0","31"
"09/11/12 16:13:26","429674.2112","54.9","215.71","161","60.03","31"
"09/11/12 16:18:27","429674.215","52.5","214.33","323","60.03","31"
"09/11/12 16:23:26","429674.2187","33.3","214.47","95","60.0","32"
"09/11/12 16:28:27","429674.221","14.6","214.16","226","60.03","32"
"09/11/12 16:33:26","429674.2226","15.0","214.2","202","60.0","31"
"09/11/12 16:38:26","429674.2243","31.5","212.82","163","60.0","31"
"09/11/12 16:43:26","429674.2258","14.2","213.17","51","60.0","31"
"09/11/12 16:48:27","429674.2272","16.1","213.39","42","60.03","31"
"09/11/12 16:53:27","429674.2283","10.9","213.64","151","60.03","31"
"09/11/12 16:58:26","429674.2293","12.7","212.91","2","60.03","30"
"09/11/12 17:03:26","429674.23","4.1","214.37","40","60.03","30"
"09/11/12 17:08:27","429674.2307","11.8","214.09","6","60.0","29"
"09/11/12 17:13:26","429674.2311","6.1","214.24","245","60.03","29"
"09/11/12 17:18:25","429674.2316","14.1","213.45","3","60.03","29"
"09/11/12 17:23:26","429674.2321","15.1","213.4","0","60.0","29"
"09/11/12 17:28:27","429674.2335","29.9","214.75","140","60.03","29"
"09/11/12 17:33:31","429674.2355","26.5","213.99","122","60.07","29"
"09/11/12 17:38:29","429674.2371","15.5","213.35","7","60.03","29"
"09/11/12 17:43:29","429674.238","10.8","213.42","120","60.03","29"
"09/11/12 17:48:30","429674.2388","6.4","213.36","254","60.0","29"
"09/11/12 17:53:29","429674.2393","8.6","213.49","0","60.03","29"
"09/11/12 17:58:30","429674.2398","0.0","213.38","0","60.07","29"
"09/11/12 18:03:31","429674.2402","0.0","213.27","133","60.03","28"
"09/11/12 18:08:31","429674.2407","12.2","213.75","23","60.0","28"
"09/11/12 18:13:30","429674.2411","0.0","213.45","0","60.03","28"
"09/11/12 18:18:31","429674.2415","12.4","214.08","9","60.03","28"
"09/11/12 18:23:31","429674.2418","0.0","214.0","0","60.03","28"
"09/12/12 07:23:30","429674.243","0.0","213.5","5","60.03","20"
"09/12/12 07:28:31","429674.2433","0.0","213.24","0","60.0","20"
"09/12/12 08:58:30","429674.2443","2.2","213.17","149","60.03","19"
"09/12/12 09:03:30","429674.2449","0.0","213.26","0","60.0","19"
"09/12/12 09:08:31","429674.2452","0.0","213.46","0","60.0","19"
"09/12/12 09:13:30","429674.2454","11.0","213.51","39","60.0","19"
"09/12/12 09:18:30","429674.2459","0.0","213.74","0","60.0","19"
"09/12/12 09:23:29","429674.2463","0.0","213.63","0","60.03","19"
"09/12/12 09:28:31","429674.2469","7.4","213.79","0","60.0","19"
"09/12/12 09:33:31","429674.2474","10.7","214.11","1","60.0","19"
"09/12/12 09:38:30","429674.248","0.0","214.18","0","60.0","19"
"09/12/12 09:43:30","429674.2493","30.5","212.73","285","60.03","19"
"09/12/12 09:48:30","429674.2516","25.4","214.13","254","60.0","20"
"09/12/12 09:53:31","429674.2535","17.5","213.8","92","60.03","20"
"09/12/12 09:58:30","429674.2549","15.7","213.44","125","60.0","20"
"09/12/12 10:03:31","429674.2563","21.8","213.98","71","60.03","20"
"09/12/12 10:08:31","429674.2583","15.2","214.79","20","60.03","21"
"09/12/12 10:13:30","429674.2597","24.5","213.84","109","60.0","22"
"09/12/12 10:18:29","429674.2611","26.1","214.82","69","60.0","22"
"09/12/12 10:23:29","429674.2623","10.6","214.99","3","60.0","22"
"09/12/12 10:28:31","429674.2632","11.8","214.35","0","60.03","22"
"09/12/12 10:33:31","429674.2637","0.0","214.19","0","60.0","22"
"09/12/12 10:38:31","429674.2647","20.8","214.71","23","59.96","22"
"09/12/12 10:43:30","429674.2665","36.2","214.08","195","60.0","22"
"09/12/12 10:48:30","429674.2704","62.8","214.55","256","60.0","22"
"09/12/12 10:53:30","429674.2742","38.9","215.01","235","60.0","23"
"09/12/12 10:58:31","429674.2774","59.7","215.05","252","60.03","23"
"09/12/12 11:03:30","429674.2814","56.9","214.59","168","60.0","23"
"09/12/12 11:08:31","429674.2853","32.8","214.75","113","60.03","24"
"09/12/12 11:13:31","429674.2877","30.2","214.16","259","59.96","24"
"09/12/12 11:18:30","429674.2893","12.7","214.1","114","60.03","24"
"09/12/12 11:23:30","429674.2911","34.2","214.23","183","60.0","24"
"09/12/12 11:28:30","429674.2928","13.3","214.14","33","60.0","23"
"09/12/12 11:33:31","429674.2938","13.6","214.14","50","60.0","23"
"09/12/12 11:38:31","429674.2947","15.2","213.94","5","60.0","23"
"09/12/12 11:43:31","429674.2957","15.5","213.4","156","60.0","22"
"09/12/12 11:48:30","429674.297","18.3","214.3","220","60.0","22"
"09/12/12 11:53:30","429674.2985","20.8","214.8","178","59.96","22"
"09/12/12 11:58:31","429674.3002","11.7","215.17","31","60.03","22"
"09/12/12 12:03:30","429674.3015","16.6","213.92","141","60.03","22"
"09/12/12 12:08:30","429674.303","12.5","214.06","45","60.0","22"
"09/12/12 12:13:30","429674.3048","32.6","214.0","168","60.0","22"
"09/12/12 12:18:31","429674.3069","22.6","213.77","60","59.96","22"
"09/12/12 12:23:30","429674.3083","15.0","214.29","200","60.0","22"
"09/12/12 12:28:30","429674.3097","22.2","214.46","188","60.0","22"
"09/12/12 12:33:30","429674.3106","0.0","213.63","0","60.0","22"
"09/12/12 12:38:30","429674.3113","15.0","213.92","58","60.03","22"
"09/12/12 12:43:30","429674.3124","22.2","214.2","252","60.0","22"
"09/12/12 12:48:30","429674.3138","14.7","215.23","0","60.0","22"
"09/12/12 12:53:30","429674.3145","14.4","214.41","12","60.03","21"
"09/12/12 12:58:30","429674.3154","13.8","215.12","17","60.03","21"
"09/12/12 13:03:31","429674.3165","22.0","213.86","163","60.03","21"
"09/12/12 13:08:31","429674.3176","14.6","213.26","20","60.0","21"
"09/12/12 13:13:30","429674.3185","12.7","212.92","2","60.0","21"
"09/12/12 13:18:31","429674.3193","11.9","213.04","4","60.0","21"
"09/12/12 13:23:31","429674.3204","27.3","213.59","113","60.03","21"
"09/12/12 13:28:31","429674.3223","12.7","214.04","30","60.03","21"
"09/12/12 13:33:31","429674.3236","11.3","214.22","231","60.0","21"
"09/12/12 13:38:31","429674.3248","22.6","213.87","195","60.0","21"
"09/12/12 13:43:31","429674.3258","15.1","213.96","0","60.0","21"
"09/12/12 13:48:30","429674.3268","14.7","214.16","6","59.96","21"
"09/12/12 13:53:31","429674.3277","7.9","214.34","116","60.0","21"
"09/12/12 13:58:30","429674.3289","13.3","214.92","103","60.03","21"
"09/12/12 14:03:31","429674.33","15.2","213.84","100","60.03","21"
"09/12/12 14:08:31","429674.3309","14.4","213.79","3","60.03","21"
"09/12/12 14:13:30","429674.332","6.1","213.6","187","60.03","21"
"09/12/12 14:18:30","429674.3328","11.2","214.3","8","60.03","20"
"09/12/12 14:23:31","429674.3338","11.4","214.66","25","60.0","20"
"09/12/12 14:28:31","429674.3346","0.3","213.77","53","60.0","20"
"09/12/12 14:33:31","429674.3351","0.0","213.35","0","60.03","20"
"09/12/12 14:38:30","429674.3357","0.0","213.25","0","60.0","20"
"09/12/12 14:43:30","429674.3361","0.0","213.53","0","60.0","20"
"09/12/12 14:48:30","429674.3365","15.1","213.73","8","60.03","20"
"09/12/12 14:53:30","429674.337","0.0","213.14","54","60.0","20"
"09/12/12 14:58:31","429674.3375","14.3","213.73","2","60.0","20"
"09/12/12 15:03:30","429674.338","0.0","213.65","0","60.0","20"
"09/12/12 15:08:31","429674.3387","0.0","214.01","0","60.03","20"
"09/12/12 15:13:31","429674.3394","6.4","213.56","263","60.0","19"
"09/12/12 15:18:31","429674.34","0.0","213.53","0","60.03","19"
"09/12/12 15:23:31","429674.3404","13.9","213.15","18","60.0","19"
"09/12/12 15:28:31","429674.3408","0.0","213.62","0","60.0","19"
"09/12/12 15:33:31","429674.3411","4.5","213.78","204","60.0","19"
"09/12/12 15:38:30","429674.3415","0.0","213.72","0","60.03","19"
"09/12/12 15:43:31","429674.3419","0.0","213.36","0","59.96","18"
"09/12/12 15:48:30","429674.3426","1.1","213.26","0","60.0","18"
"09/12/12 15:53:30","429674.3431","10.9","213.48","77","60.03","18"
"09/12/12 15:58:31","429674.3436","0.0","214.02","0","60.0","18"
"09/12/12 16:03:31","429674.3441","0.0","213.73","0","60.03","18"
"09/12/12 16:08:31","429674.3445","11.6","213.3","74","60.0","18"
"09/12/12 16:13:30","429674.3448","6.5","213.44","194","60.0","18"
"09/12/12 16:18:30","429674.3452","0.2","213.12","50","60.0","18"
"09/12/12 16:28:30","429674.3457","0.0","214.1","0","60.0","18"
"09/12/12 16:33:31","429674.3461","0.0","213.76","0","60.0","18"
"09/12/12 16:38:30","429674.3464","0.0","214.31","0","60.0","18"
"09/12/12 16:43:30","429674.3466","0.0","213.94","0","60.0","18"
"09/12/12 16:48:31","429674.3469","0.0","213.44","0","60.0","18"
"09/12/12 16:53:31","429674.3471","0.0","213.92","0","60.0","18"
"09/12/12 16:58:30","429674.3474","0.0","213.39","194","60.03","18"
