"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/12/12 17:03:31","429674.3476","0.0","213.62","0","60.03","18"
"09/12/12 17:08:31","429674.348","13.0","213.72","44","60.0","18"
"09/12/12 17:13:31","429674.3482","0.0","213.16","0","60.0","18"
"09/12/12 17:18:32","429674.3485","4.0","213.89","0","60.0","18"
"09/12/12 17:23:30","429674.3487","14.0","212.98","33","60.03","18"
"09/12/12 17:28:32","429674.349","0.0","213.27","0","60.0","18"
"09/12/12 17:33:31","429674.3495","0.0","213.22","0","60.03","18"
"09/12/12 17:38:32","429674.3499","0.0","213.0","0","60.0","18"
"09/12/12 17:53:31","429674.3505","13.5","213.09","0","60.0","18"
"09/12/12 17:58:30","429674.3508","0.0","213.63","0","60.03","18"
"09/12/12 18:03:30","429674.351","0.0","213.25","0","60.03","18"
"09/12/12 18:08:31","429674.3512","14.1","213.06","8","60.03","18"
"09/13/12 07:53:32","429674.3519","0.0","214.39","0","60.03","17"
"09/13/12 07:58:31","429674.3522","13.7","214.13","0","60.03","17"
"09/13/12 08:03:32","429674.3525","0.0","214.01","0","60.0","17"
"09/13/12 08:08:30","429674.353","8.5","212.88","207","60.0","17"
"09/13/12 08:13:32","429674.3537","10.6","213.15","147","60.03","17"
"09/13/12 08:18:31","429674.3546","14.6","213.51","21","60.03","17"
"09/13/12 08:23:31","429674.3553","0.0","213.54","250","60.0","17"
"09/13/12 08:28:31","429674.3562","7.0","214.53","157","60.0","18"
"09/13/12 08:33:31","429674.3573","19.4","214.18","100","60.03","18"
"09/13/12 08:38:32","429674.3584","13.5","214.34","211","60.0","18"
"09/13/12 08:43:30","429674.3593","14.2","214.12","3","60.0","18"
"09/13/12 08:48:31","429674.3602","13.6","213.4","1","60.03","18"
"09/13/12 08:53:31","429674.3611","12.1","213.66","3","60.0","18"
"09/13/12 08:58:30","429674.3622","25.2","214.59","62","60.03","18"
"09/13/12 09:03:31","429674.3639","20.4","214.57","45","60.07","18"
"09/13/12 09:08:32","429674.3656","20.8","214.49","261","60.0","18"
"09/13/12 09:13:30","429674.3672","27.8","214.14","44","60.0","18"
"09/13/12 09:18:31","429674.3687","27.0","213.82","213","60.03","19"
"09/13/12 09:23:31","429674.3702","10.4","213.49","231","60.03","19"
"09/13/12 09:28:32","429674.3718","17.8","214.06","211","60.0","19"
"09/13/12 09:33:32","429674.3734","22.1","213.36","268","60.0","19"
"09/13/12 09:38:31","429674.3753","27.9","214.78","160","60.03","19"
"09/13/12 09:43:30","429674.3773","23.5","214.14","70","60.0","19"
"09/13/12 09:53:31","429674.3814","13.7","214.24","256","60.03","19"
"09/13/12 09:58:32","429674.3834","31.3","215.1","250","60.0","19"
"09/13/12 10:03:31","429674.3857","30.9","213.51","230","60.0","20"
"09/13/12 10:08:30","429674.3885","34.1","215.39","177","60.0","20"
"09/13/12 10:13:31","429674.3915","38.6","214.77","249","60.03","20"
"09/13/12 10:18:31","429674.3956","76.9","215.41","380","60.0","20"
"09/13/12 10:23:31","429674.4008","57.3","214.08","338","60.03","21"
"09/13/12 10:28:32","429674.4046","51.6","214.54","130","60.03","21"
"09/13/12 10:33:32","429674.4084","40.1","215.49","191","60.0","21"
"09/13/12 10:38:31","429674.4123","42.7","215.4","122","60.03","22"
"09/13/12 10:43:31","429674.416","39.8","215.6","356","60.03","22"
"09/13/12 10:48:31","429674.4197","55.3","214.99","125","60.03","22"
"09/13/12 10:53:32","429674.4235","56.5","215.87","328","60.03","22"
"09/13/12 10:58:31","429674.4274","44.7","214.88","135","60.07","22"
"09/13/12 11:03:32","429674.4313","62.2","215.82","354","60.0","22"
"09/13/12 11:08:31","429674.4374","81.6","216.09","399","59.96","22"
"09/13/12 11:13:30","429674.4432","66.7","215.79","334","60.03","23"
"09/13/12 11:18:32","429674.4483","73.0","216.69","362","60.0","23"
"09/13/12 11:23:30","429674.455","90.6","217.25","435","60.0","23"
"09/13/12 11:28:31","429674.4627","103.0","217.23","493","60.03","24"
"09/13/12 11:33:31","429674.4709","133.7","216.87","623","60.0","24"
"09/13/12 11:38:32","429674.4801","99.7","216.83","473","60.0","25"
"09/13/12 11:43:32","429674.4868","81.2","215.85","402","60.03","25"
"09/13/12 11:48:31","429674.4938","109.6","216.24","520","60.03","25"
"09/13/12 11:53:32","429674.5019","95.0","216.11","459","60.03","25"
"09/13/12 11:58:31","429674.5086","76.8","215.87","382","60.03","25"
"09/13/12 12:03:32","429674.5171","80.4","215.55","394","60.03","25"
"09/13/12 12:08:31","429674.5248","113.7","216.44","536","60.0","25"
"09/13/12 12:13:31","429674.5321","97.4","215.94","472","60.03","25"
"09/13/12 12:18:31","429674.544","166.1","217.27","757","60.03","27"
"09/13/12 12:23:31","429674.5571","182.6","218.68","831","60.03","28"
"09/13/12 12:28:31","429674.5701","143.2","217.54","664","60.03","29"
"09/13/12 12:33:32","429674.5795","90.0","216.49","439","60.0","28"
"09/13/12 12:38:31","429674.5889","175.9","218.79","802","60.0","28"
"09/13/12 12:43:31","429674.5987","151.8","218.29","697","60.0","28"
"09/13/12 12:48:30","429674.6106","161.1","218.57","736","60.0","29"
"09/13/12 12:53:32","429674.6198","135.2","218.43","620","60.0","28"
"09/13/12 12:58:31","429674.6309","155.8","219.25","708","60.03","29"
"09/13/12 13:03:32","429674.6366","53.7","216.64","336","60.03","28"
"09/13/12 13:08:31","429674.6495","183.7","220.06","832","60.07","29"
"09/13/12 13:13:32","429674.6626","171.2","219.31","774","60.0","30"
"09/13/12 13:18:32","429674.6728","166.1","218.6","757","60.0","30"
"09/13/12 13:23:31","429674.6851","165.8","218.91","752","60.03","31"
"09/13/12 13:28:32","429674.6958","167.0","219.13","758","60.03","31"
"09/13/12 13:33:31","429674.7087","170.1","218.4","780","60.03","32"
"09/13/12 13:38:31","429674.7213","162.9","217.99","741","60.03","32"
"09/13/12 13:43:31","429674.7333","166.0","218.36","756","60.03","32"
"09/13/12 13:48:31","429674.7445","163.3","219.04","742","60.03","32"
"09/13/12 13:53:32","429674.754","137.2","219.28","634","60.03","32"
"09/13/12 13:58:31","429674.7584","43.3","215.87","205","60.03","30"
"09/13/12 14:03:32","429674.7656","89.1","218.29","430","60.03","29"
"09/13/12 14:08:31","429674.7707","87.1","217.36","421","60.03","28"
"09/13/12 14:13:32","429674.7762","67.6","216.63","340","60.03","28"
"09/13/12 14:18:32","429674.7833","163.7","219.32","746","60.03","27"
"09/13/12 14:23:31","429674.7942","139.6","218.87","646","60.03","28"
"09/13/12 14:28:31","429674.8061","158.0","219.94","716","60.03","29"
"09/13/12 14:33:31","429674.817","38.8","216.26","114","60.03","29"
"09/13/12 14:38:30","429674.8234","30.3","216.37","97","60.0","29"
"09/13/12 14:43:31","429674.827","49.3","216.38","157","60.0","28"
"09/13/12 14:48:31","429674.8311","156.7","218.85","721","60.03","27"
"09/13/12 14:53:31","429674.8379","35.2","215.75","79","60.03","26"
"09/13/12 14:58:32","429674.8456","67.2","215.79","338","60.03","27"
"09/13/12 15:03:30","429674.855","128.4","217.81","595","60.03","27"
"09/13/12 15:08:32","429674.862","142.4","218.21","658","60.03","27"
"09/13/12 15:13:32","429674.8713","135.0","217.89","629","60.03","27"
"09/13/12 15:18:32","429674.8795","126.6","217.33","588","60.03","28"
"09/13/12 15:23:31","429674.8858","23.8","214.64","177","60.03","27"
"09/13/12 15:28:30","429674.8896","23.8","214.87","197","60.0","27"
"09/13/12 15:33:31","429674.8932","61.5","215.84","234","60.03","26"
"09/13/12 15:38:32","429674.9018","27.1","215.51","132","60.03","26"
"09/13/12 15:43:31","429674.9053","24.1","214.39","18","60.0","25"
"09/13/12 15:48:31","429674.9132","109.4","217.61","520","60.0","25"
"09/13/12 15:53:32","429674.9182","61.2","216.19","396","60.0","25"
"09/13/12 15:58:31","429674.9241","15.3","214.83","27","60.03","25"
"09/13/12 16:03:31","429674.9292","40.0","215.63","391","60.07","25"
"09/13/12 16:08:32","429674.9369","67.4","216.18","332","60.0","25"
"09/13/12 16:13:31","429674.938","11.8","214.93","72","60.03","24"
"09/13/12 16:18:32","429674.9413","35.0","215.8","203","60.03","24"
"09/13/12 16:23:32","429674.9455","14.3","215.47","14","60.03","23"
"09/13/12 16:28:32","429674.9506","84.4","217.6","407","60.03","23"
"09/13/12 16:33:31","429674.9557","82.7","216.38","405","60.03","23"
"09/13/12 16:38:32","429674.9575","13.1","214.89","4","60.03","23"
"09/13/12 16:43:32","429674.9589","22.9","214.99","247","60.0","23"
"09/13/12 16:48:32","429674.9627","72.0","216.64","362","60.03","23"
"09/13/12 16:53:32","429674.9665","39.4","216.29","285","60.03","23"
"09/13/12 16:58:31","429674.9685","12.9","215.29","92","60.03","22"
"09/13/12 17:03:31","429674.9701","30.1","215.26","181","60.03","22"
"09/13/12 17:08:32","429674.9716","19.7","214.95","22","60.0","22"
"09/13/12 17:13:32","429674.9731","25.6","215.18","104","60.0","22"
"09/13/12 17:18:30","429674.9743","10.6","215.02","160","60.03","21"
"09/13/12 17:23:30","429674.9752","20.4","214.72","102","60.03","21"
"09/13/12 17:28:32","429674.9767","21.3","215.19","29","60.03","21"
"09/13/12 17:33:31","429674.9783","21.6","214.9","327","60.03","21"
"09/13/12 17:38:31","429674.9795","11.3","215.58","139","60.03","21"
"09/13/12 17:43:32","429674.9807","13.0","215.78","46","60.0","21"
"09/13/12 17:48:31","429674.9817","16.0","214.77","8","60.07","20"
"09/13/12 17:53:32","429674.9824","0.0","214.23","0","60.03","20"
"09/13/12 17:58:30","429674.9829","11.8","214.11","2","60.07","20"
"09/13/12 18:03:31","429674.9832","0.0","214.0","0","60.03","20"
"09/13/12 18:08:31","429674.9835","0.0","214.32","0","60.03","20"
"09/13/12 18:13:32","429674.9837","13.2","214.52","4","60.07","20"
"09/14/12 07:13:32","429674.9849","11.5","213.53","1","60.03","13"
"09/14/12 07:18:31","429674.9864","28.6","214.38","125","60.03","13"
"09/14/12 07:23:32","429674.9886","24.8","214.93","212","60.03","14"
"09/14/12 07:28:32","429674.9909","31.4","215.18","191","60.03","14"
"09/14/12 07:33:32","429674.9932","27.8","215.84","276","60.03","15"
"09/14/12 07:38:31","429674.9958","38.9","215.55","169","60.03","16"
"09/14/12 07:43:32","429674.9986","32.7","215.29","88","60.07","17"
"09/14/12 07:48:32","429675.0017","37.1","215.36","215","60.0","17"
"09/14/12 07:53:32","429675.0052","41.6","215.77","121","60.0","18"
"09/14/12 07:58:31","429675.0089","53.8","216.3","248","60.0","18"
"09/14/12 08:03:33","429675.0128","63.6","215.72","331","60.03","19"
"09/14/12 08:08:32","429675.0166","67.1","216.17","341","60.03","19"
"09/14/12 08:13:31","429675.0204","72.0","215.17","360","60.03","19"
"09/14/12 08:18:32","429675.0247","71.6","215.65","357","60.0","19"
"09/14/12 08:23:31","429675.0288","82.2","216.46","403","60.03","20"
"09/14/12 08:28:32","429675.0312","10.3","215.08","182","60.03","19"
"09/14/12 08:33:32","429675.0346","76.8","216.97","380","60.03","20"
"09/14/12 08:38:32","429675.038","88.7","216.19","433","60.03","20"
"09/14/12 08:43:31","429675.0429","26.1","214.35","316","60.03","20"
"09/14/12 08:48:32","429675.0479","73.6","215.27","368","60.03","20"
"09/14/12 08:53:32","429675.0513","34.9","214.69","234","60.03","20"
"09/14/12 08:58:32","429675.0574","115.6","217.04","545","60.0","21"
"09/14/12 09:03:32","429675.0602","22.8","214.42","308","60.03","21"
"09/14/12 09:08:33","429675.0649","58.4","215.96","271","60.03","21"
"09/14/12 09:13:32","429675.0679","50.2","215.37","368","60.0","21"
"09/14/12 09:18:32","429675.0722","18.3","215.15","289","60.0","21"
"09/14/12 09:23:31","429675.0753","118.0","217.57","553","60.03","21"
"09/14/12 09:28:32","429675.079","22.9","214.81","29","60.03","21"
"09/14/12 09:33:31","429675.0821","149.6","217.77","688","60.03","21"
"09/14/12 09:38:32","429675.0909","21.9","214.64","228","60.03","22"
"09/14/12 09:43:32","429675.0929","153.5","219.34","705","60.0","22"
"09/14/12 09:48:32","429675.1029","43.2","214.7","316","60.0","23"
"09/14/12 09:53:32","429675.1058","45.8","214.87","221","60.03","23"
"09/14/12 09:58:32","429675.113","48.2","215.24","233","60.03","23"
"09/14/12 10:03:32","429675.1196","33.3","214.89","93","60.0","23"
"09/14/12 10:08:32","429675.1249","28.7","214.54","83","60.0","23"
"09/14/12 10:13:32","429675.1353","168.2","218.28","768","60.03","25"
"09/14/12 10:18:31","429675.1413","28.2","214.7","172","60.03","24"
"09/14/12 10:23:32","429675.143","25.7","215.17","185","60.03","23"
"09/14/12 10:28:32","429675.1459","39.4","214.83","363","60.03","23"
"09/14/12 10:33:32","429675.1533","47.9","215.09","371","60.03","23"
"09/14/12 10:38:31","429675.156","30.6","215.45","41","60.0","23"
"09/14/12 10:43:31","429675.1578","33.3","215.66","83","60.03","22"
"09/14/12 10:48:32","429675.1698","171.4","218.32","776","60.03","24"
"09/14/12 10:53:32","429675.1774","27.0","214.87","264","60.0","24"
"09/14/12 10:58:31","429675.1796","37.3","215.42","270","60.03","24"
"09/14/12 11:03:32","429675.1866","87.4","217.43","424","60.03","24"
"09/14/12 11:08:32","429675.1998","183.2","218.29","834","60.03","26"
"09/14/12 11:13:32","429675.2068","42.2","216.13","249","60.03","25"
"09/14/12 11:18:32","429675.2111","48.9","215.3","327","60.03","25"
"09/14/12 11:23:31","429675.2155","26.2","214.5","108","60.03","25"
"09/14/12 11:28:32","429675.2171","28.4","214.0","93","60.03","24"
"09/14/12 11:33:32","429675.2185","25.3","214.38","239","60.0","23"
"09/14/12 11:38:33","429675.2203","35.3","214.63","127","60.0","22"
"09/14/12 11:43:33","429675.2229","28.7","214.44","98","60.07","22"
"09/14/12 11:48:32","429675.2248","18.7","214.63","50","60.03","21"
"09/14/12 11:53:31","429675.2271","29.6","214.31","83","60.03","21"
"09/14/12 11:58:32","429675.2361","66.5","215.48","337","60.0","22"
"09/14/12 12:03:31","429675.2389","30.1","214.5","111","60.03","22"
"09/14/12 12:08:31","429675.2455","194.6","218.46","882","60.03","22"
"09/14/12 12:13:32","429675.2552","28.3","214.49","69","60.0","23"
"09/14/12 12:18:32","429675.2588","67.8","215.68","340","60.03","23"
"09/14/12 12:23:32","429675.2621","30.4","215.03","145","60.03","23"
"09/14/12 12:28:32","429675.265","92.8","216.91","448","60.03","23"
"09/14/12 12:33:31","429675.2759","32.9","214.75","201","60.0","24"
"09/14/12 12:38:32","429675.2791","148.7","217.6","687","60.03","23"
"09/14/12 12:43:32","429675.2857","49.3","214.95","379","60.03","23"
"09/14/12 12:48:32","429675.2927","195.0","217.8","882","60.03","24"
"09/14/12 12:53:31","429675.2974","39.9","214.85","171","60.0","24"
"09/14/12 12:58:32","429675.3049","36.6","214.77","235","60.0","24"
"09/14/12 13:03:32","429675.3125","187.1","218.56","850","60.03","25"
"09/14/12 13:08:31","429675.3218","32.8","214.82","99","60.0","25"
"09/14/12 13:13:33","429675.3306","177.7","217.76","807","60.0","26"
"09/14/12 13:18:31","429675.3428","120.1","217.31","557","60.03","27"
"09/14/12 13:23:31","429675.3457","36.4","214.96","190","60.03","25"
"09/14/12 13:28:32","429675.3535","52.3","215.52","373","60.03","26"
"09/14/12 13:33:32","429675.3575","144.8","218.4","669","60.03","25"
"09/14/12 13:38:31","429675.3662","178.6","219.33","810","60.03","26"
"09/14/12 13:43:32","429675.3749","26.5","215.62","240","60.03","25"
"09/14/12 13:48:32","429675.3837","177.7","219.55","808","60.03","26"
"09/14/12 13:53:31","429675.397","167.9","218.98","765","60.0","27"
"09/14/12 13:58:31","429675.4093","159.7","219.55","727","60.03","28"
"09/14/12 14:03:33","429675.4221","171.8","219.42","781","60.03","29"
"09/14/12 14:08:31","429675.435","74.3","216.48","364","60.03","30"
"09/14/12 14:13:32","429675.4463","170.5","218.61","776","60.03","30"
"09/14/12 14:18:31","429675.4556","175.6","218.91","796","60.0","30"
"09/14/12 14:23:32","429675.4683","154.7","218.07","707","60.0","31"
"09/14/12 14:28:33","429675.4727","30.1","215.09","23","60.03","29"
"09/14/12 14:33:31","429675.4836","154.3","218.91","706","60.0","30"
"09/14/12 14:38:31","429675.4929","36.0","215.24","98","60.0","29"
"09/14/12 14:43:32","429675.5021","158.2","218.72","724","60.03","30"
"09/14/12 14:48:32","429675.5078","77.1","216.72","384","60.03","28"
"09/14/12 14:53:33","429675.5136","171.7","219.04","781","60.03","28"
"09/14/12 14:58:31","429675.5204","28.3","215.34","169","60.0","27"
"09/14/12 15:03:32","429675.5253","173.4","218.33","788","60.0","27"
"09/14/12 15:08:32","429675.5374","153.4","217.66","707","60.03","28"
"09/14/12 15:13:33","429675.5475","47.8","215.54","186","60.0","27"
"09/14/12 15:18:32","429675.5505","37.2","214.84","213","60.03","26"
"09/14/12 15:23:32","429675.5547","40.6","214.96","102","60.03","26"
"09/14/12 15:28:32","429675.5637","67.4","215.85","342","60.03","26"
"09/14/12 15:33:32","429675.5664","28.4","214.3","209","60.03","25"
"09/14/12 15:38:32","429675.5744","34.2","214.29","160","60.03","25"
"09/14/12 15:43:32","429675.5788","29.9","214.71","211","60.03","25"
"09/14/12 15:48:31","429675.5842","116.2","217.23","550","60.07","24"
"09/14/12 15:53:31","429675.5925","33.4","214.55","66","60.0","25"
"09/14/12 15:58:32","429675.598","25.1","214.47","197","60.07","24"
"09/14/12 16:03:32","429675.6017","22.1","213.75","13","60.03","24"
"09/14/12 16:08:32","429675.6069","24.1","214.82","92","60.03","24"
"09/14/12 16:13:31","429675.6121","31.7","215.25","103","60.03","24"
"09/14/12 16:18:32","429675.6148","25.9","215.05","267","60.03","23"
"09/14/12 16:23:31","429675.6197","20.4","215.07","126","60.03","23"
"09/14/12 16:28:32","429675.6263","76.1","217.22","377","60.0","23"
"09/14/12 16:33:33","429675.631","26.1","215.71","44","60.03","23"
"09/14/12 16:38:31","429675.6343","36.2","215.31","181","60.03","23"
"09/14/12 16:43:32","429675.6385","73.1","216.24","363","60.0","23"
"09/14/12 16:48:32","429675.6443","73.8","216.76","365","60.03","23"
"09/14/12 16:53:33","429675.6486","14.6","214.96","30","60.03","23"
"09/14/12 16:58:31","429675.6514","38.6","215.06","106","60.07","22"
"09/14/12 17:03:31","429675.6539","13.4","214.73","7","60.07","22"
"09/14/12 17:08:32","429675.6559","49.3","215.2","266","60.03","22"
"09/14/12 17:13:32","429675.6593","25.1","214.95","150","60.03","22"
"09/14/12 17:18:33","429675.6607","21.8","214.38","54","60.03","20"
"09/14/12 17:23:31","429675.662","10.6","213.41","12","60.0","20"
"09/14/12 17:28:31","429675.6629","11.7","215.0","99","60.03","20"
"09/14/12 17:33:32","429675.6636","12.6","214.65","3","60.0","19"
"09/14/12 17:38:32","429675.6653","17.4","215.07","281","60.03","19"
"09/14/12 17:43:32","429675.6671","22.2","215.68","54","60.0","19"
"09/14/12 17:48:32","429675.6687","12.0","215.22","223","60.03","19"
"09/14/12 17:53:32","429675.6702","13.9","215.43","244","60.03","19"
"09/14/12 17:58:32","429675.6715","13.5","215.05","0","60.07","19"
"09/14/12 18:03:31","429675.6723","0.0","214.73","0","60.0","19"
"09/14/12 18:08:31","429675.6727","0.0","214.25","0","60.03","19"
"09/14/12 18:13:31","429675.6731","12.3","214.83","17","60.03","19"
"09/15/12 06:58:33","429675.6743","14.8","213.87","132","60.07","8"
"09/15/12 07:03:32","429675.675","15.1","214.12","9","60.03","8"
"09/15/12 07:08:32","429675.6761","15.4","213.36","36","60.07","9"
"09/15/12 07:13:31","429675.6774","18.3","214.68","26","60.03","9"
"09/15/12 07:18:32","429675.679","32.4","213.89","217","60.0","9"
"09/15/12 07:23:32","429675.681","30.5","214.59","20","60.03","10"
"09/15/12 07:28:32","429675.6832","27.1","214.51","218","60.0","11"
"09/15/12 07:33:33","429675.6858","39.7","213.89","277","60.03","11"
"09/15/12 07:38:33","429675.6886","32.6","214.22","273","60.0","12"
"09/15/12 07:43:33","429675.6917","43.6","214.83","325","60.07","13"
"09/15/12 07:48:31","429675.6951","38.8","214.68","180","60.0","13"
"09/15/12 07:53:32","429675.6988","56.5","215.02","163","60.03","14"
"09/15/12 07:58:32","429675.7027","51.6","214.21","355","60.0","15"
"09/15/12 08:03:32","429675.7065","43.7","213.66","134","60.07","16"
"09/15/12 08:08:33","429675.7104","54.4","214.12","381","60.0","17"
"09/15/12 08:13:33","429675.7143","56.3","214.3","304","60.03","17"
"09/15/12 08:18:32","429675.7184","50.8","214.8","145","60.03","17"
"09/15/12 08:23:32","429675.7227","61.7","214.99","404","60.07","17"
"09/15/12 08:28:33","429675.7275","78.1","215.94","381","60.0","18"
"09/15/12 08:33:33","429675.7337","80.9","214.88","401","60.03","18"
"09/15/12 08:38:33","429675.7402","84.4","215.17","416","60.03","18"
"09/15/12 08:43:32","429675.7468","88.1","215.43","429","60.03","19"
"09/15/12 08:48:32","429675.7538","91.5","215.4","441","60.0","19"
"09/15/12 08:53:32","429675.761","94.7","217.33","454","60.0","19"
"09/15/12 09:03:33","429675.7763","101.1","216.76","483","60.03","20"
"09/15/12 09:08:33","429675.7843","104.4","216.47","497","60.03","20"
"09/15/12 09:13:32","429675.7924","106.5","216.32","508","60.03","21"
"09/15/12 09:18:32","429675.8009","109.3","216.43","519","60.03","22"
"09/15/12 09:23:32","429675.8095","112.2","216.57","532","60.03","22"
"09/15/12 09:28:32","429675.8183","114.8","216.99","541","60.0","23"
"09/15/12 09:33:31","429675.8274","118.3","216.89","554","60.03","23"
"09/15/12 09:38:32","429675.8367","120.5","217.08","567","60.0","23"
"09/15/12 09:43:33","429675.8461","123.0","216.76","574","60.03","23"
"09/15/12 09:48:32","429675.8558","125.0","216.6","588","60.03","24"
"09/15/12 09:53:33","429675.8656","127.0","217.09","593","60.0","24"
"09/15/12 09:58:33","429675.8757","129.9","217.01","607","60.03","24"
"09/15/12 10:03:32","429675.8858","131.9","216.8","616","60.07","25"
"09/15/12 10:08:31","429675.8962","133.7","216.85","624","60.0","25"
"09/15/12 10:13:32","429675.9067","136.3","217.76","632","60.0","25"
"09/15/12 10:18:32","429675.9174","138.9","217.63","646","60.03","25"
"09/15/12 10:23:32","429675.9283","141.0","217.49","654","60.03","25"
"09/15/12 10:28:33","429675.9394","142.6","217.15","660","60.03","25"
"09/15/12 10:33:31","429675.9504","143.7","216.74","668","60.03","26"
"09/15/12 10:38:32","429675.9618","145.4","216.59","677","60.03","26"
"09/15/12 10:43:32","429675.9731","146.7","217.53","679","60.03","26"
"09/15/12 10:48:33","429675.9846","145.4","217.29","670","60.03","27"
"09/15/12 10:53:33","429675.9961","148.8","217.52","690","60.03","27"
"09/15/12 10:58:32","429676.0077","150.0","217.14","693","60.03","27"
"09/15/12 11:03:33","429676.0193","148.9","217.41","685","60.03","28"
"09/15/12 11:08:32","429676.031","152.4","217.29","705","60.03","28"
"09/15/12 11:13:32","429676.0428","153.1","216.79","706","60.0","28"
"09/15/12 11:18:32","429676.0548","153.7","217.18","710","60.0","29"
"09/15/12 11:23:33","429676.0668","153.4","217.2","709","60.03","30"
"09/15/12 11:28:32","429676.0787","155.0","217.3","713","60.03","30"
"09/15/12 11:33:33","429676.0906","151.1","217.48","696","60.0","30"
"09/15/12 11:38:33","429676.1021","154.7","218.13","709","60.0","31"
"09/15/12 11:43:31","429676.1143","158.1","218.68","722","60.03","31"
"09/15/12 11:48:32","429676.1266","157.8","218.01","728","60.03","31"
"09/15/12 11:53:33","429676.1386","153.1","218.15","704","60.03","32"
"09/15/12 11:58:32","429676.1507","155.8","217.95","714","60.0","32"
"09/15/12 12:03:32","429676.1628","157.2","217.87","719","60.0","32"
"09/15/12 12:08:33","429676.1751","156.4","218.12","717","60.03","33"
"09/15/12 12:13:33","429676.1873","157.4","217.87","723","60.0","33"
"09/15/12 12:18:32","429676.1995","157.5","217.15","724","60.03","33"
"09/15/12 12:23:32","429676.2118","157.6","217.7","721","60.03","33"
"09/15/12 12:28:33","429676.2241","157.3","217.82","722","60.03","33"
"09/15/12 12:33:31","429676.2363","156.7","217.59","719","60.03","33"
"09/15/12 12:38:32","429676.2486","156.6","218.32","714","60.0","33"
"09/15/12 12:43:33","429676.2608","156.2","218.18","717","60.0","33"
"09/15/12 12:48:32","429676.2729","155.7","217.65","716","60.03","33"
"09/15/12 12:53:32","429676.285","153.5","217.81","704","60.03","34"
"09/15/12 12:58:33","429676.297","155.6","217.78","716","60.03","33"
"09/15/12 13:03:33","429676.309","152.9","216.97","709","60.03","34"
"09/15/12 13:08:33","429676.3209","153.5","217.0","708","60.03","34"
"09/15/12 13:13:33","429676.3326","145.9","217.59","674","60.07","34"
"09/15/12 13:18:32","429676.3443","151.7","217.01","700","60.0","34"
"09/15/12 13:23:32","429676.3561","150.9","217.43","696","60.03","34"
"09/15/12 13:28:33","429676.3678","150.5","217.56","695","60.03","33"
"09/15/12 13:33:32","429676.3795","149.3","217.09","692","60.03","33"
"09/15/12 13:38:33","429676.3911","147.8","217.64","683","60.03","33"
"09/15/12 13:43:32","429676.4025","146.8","218.56","673","60.03","34"
"09/15/12 13:48:31","429676.4138","144.6","217.64","664","60.0","34"
"09/15/12 13:53:33","429676.425","143.9","217.7","663","60.0","34"
"09/15/12 13:58:33","429676.4362","141.5","217.35","658","60.07","34"
"09/15/12 14:03:31","429676.4471","140.9","217.87","651","60.03","34"
"09/15/12 14:08:32","429676.4581","139.4","218.03","645","60.03","34"
"09/15/12 14:13:33","429676.4689","139.7","218.96","646","60.03","33"
"09/15/12 14:18:33","429676.4784","137.2","218.43","635","60.0","33"
"09/15/12 14:23:32","429676.4889","133.9","218.21","622","60.03","32"
"09/15/12 14:28:33","429676.4993","131.1","217.44","609","60.03","32"
"09/15/12 14:33:31","429676.5095","130.7","216.76","610","60.03","32"
"09/15/12 14:38:32","429676.5196","128.7","217.05","601","60.03","32"
"09/15/12 14:43:33","429676.5294","126.9","216.21","598","60.03","32"
"09/15/12 14:48:33","429676.5392","123.3","217.28","576","60.03","32"
"09/15/12 14:53:33","429676.5488","123.3","216.9","580","60.03","32"
"09/15/12 14:58:31","429676.5584","121.4","216.78","569","60.03","32"
"09/15/12 15:03:32","429676.5677","119.0","216.17","564","60.0","32"
"09/15/12 15:08:33","429676.5769","116.8","216.29","550","60.0","32"
"09/15/12 15:13:32","429676.5859","113.7","216.06","536","60.03","31"
"09/15/12 15:18:32","429676.5947","111.5","216.37","530","60.03","31"
"09/15/12 15:23:33","429676.6032","108.5","216.58","516","60.03","30"
"09/15/12 15:28:33","429676.6116","105.9","216.31","504","60.03","30"
"09/15/12 15:33:32","429676.6196","103.2","216.31","492","60.03","30"
"09/15/12 15:38:32","429676.6275","99.9","216.92","479","60.03","30"
"09/15/12 15:43:32","429676.6351","97.0","215.68","467","60.0","29"
"09/15/12 15:48:32","429676.6426","94.2","215.56","456","60.03","29"
"09/15/12 15:53:32","429676.6498","91.8","216.61","439","60.03","28"
"09/15/12 15:58:32","429676.6568","88.1","215.58","430","60.03","28"
"09/15/12 16:03:33","429676.6635","84.9","215.89","414","60.03","28"
"09/15/12 16:08:32","429676.67","82.1","215.67","401","60.0","27"
"09/15/12 16:13:33","429676.6762","78.4","215.0","389","60.03","27"
"09/15/12 16:18:33","429676.6822","75.5","215.53","372","60.03","27"
"09/15/12 16:23:33","429676.6879","71.4","214.56","361","60.03","26"
"09/15/12 16:28:32","429676.6933","67.9","214.64","344","60.0","26"
"09/15/12 16:33:32","429676.6984","64.3","213.14","328","60.0","26"
"09/15/12 16:38:32","429676.7033","60.9","215.53","313","60.03","25"
"09/15/12 16:43:32","429676.7071","52.1","215.21","252","60.03","25"
"09/15/12 16:48:33","429676.711","44.5","215.56","99","60.0","24"
"09/15/12 16:53:33","429676.7148","50.8","214.82","183","60.03","24"
"09/15/12 16:58:32","429676.7185","50.1","214.78","400","60.03","24"
"09/15/12 17:03:33","429676.7219","36.2","215.02","251","60.03","24"
"09/15/12 17:08:33","429676.725","43.4","214.58","286","60.03","23"
"09/15/12 17:13:33","429676.7278","39.5","214.27","126","60.0","23"
"09/15/12 17:18:32","429676.7303","28.0","214.42","148","60.03","23"
"09/15/12 17:23:32","429676.7326","26.7","214.54","217","60.0","22"
"09/15/12 17:28:33","429676.7346","34.9","214.16","40","60.0","22"
"09/15/12 17:33:32","429676.7364","22.5","213.64","143","60.03","22"
"09/15/12 17:38:33","429676.7379","15.3","213.95","28","60.03","22"
"09/15/12 17:43:31","429676.7391","11.2","213.92","6","60.03","22"
"09/15/12 17:48:33","429676.7402","15.5","214.2","0","60.03","21"
"09/15/12 17:53:33","429676.741","0.0","215.43","0","60.03","20"
"09/15/12 17:58:31","429676.7417","0.0","214.36","0","60.03","20"
"09/15/12 18:03:32","429676.7421","6.6","214.2","104","60.0","20"
"09/15/12 18:08:33","429676.7425","0.0","213.68","0","60.03","20"
"09/15/12 18:13:31","429676.7428","0.0","214.49","0","60.0","20"
"09/16/12 06:58:34","429676.7437","0.0","214.33","0","60.03","14"
"09/16/12 07:03:33","429676.7441","0.0","214.37","0","60.03","15"
"09/16/12 07:08:32","429676.7445","11.5","214.25","72","60.03","15"
"09/16/12 07:13:32","429676.7451","13.0","215.4","1","60.03","15"
"09/16/12 07:18:32","429676.746","11.1","214.64","3","60.03","15"
"09/16/12 07:23:32","429676.7469","13.1","214.74","11","60.03","15"
"09/16/12 07:28:34","429676.748","13.4","214.56","3","60.0","16"
"09/16/12 07:33:34","429676.7493","28.2","214.47","69","60.03","16"
"09/16/12 07:38:33","429676.7508","11.8","214.15","48","60.0","17"
"09/16/12 07:43:33","429676.7526","22.0","214.34","287","60.0","17"
"09/16/12 07:48:32","429676.7544","25.8","214.56","18","60.0","17"
"09/16/12 07:53:32","429676.7564","19.9","214.63","279","60.0","18"
"09/16/12 07:58:33","429676.7587","34.8","213.74","106","60.0","18"
"09/16/12 08:03:33","429676.7612","28.0","214.57","199","60.0","19"
"09/16/12 08:08:32","429676.7638","34.8","214.66","106","60.0","19"
"09/16/12 08:13:32","429676.7669","50.9","215.29","112","60.0","19"
"09/16/12 08:18:32","429676.7697","54.8","215.44","119","60.03","20"
"09/16/12 08:23:33","429676.7722","35.3","215.06","321","60.03","20"
"09/16/12 08:28:34","429676.7746","30.4","214.84","14","60.0","20"
"09/16/12 08:33:34","429676.7773","30.8","214.64","106","60.03","21"
"09/16/12 08:38:32","429676.7788","10.2","214.42","4","60.0","21"
"09/16/12 08:43:33","429676.7802","12.2","214.19","6","60.03","21"
"09/16/12 08:48:34","429676.7815","12.4","214.25","68","60.0","21"
"09/16/12 08:53:33","429676.7853","80.7","216.04","396","60.03","21"
"09/16/12 08:58:32","429676.7917","85.4","216.07","419","60.0","22"
"09/16/12 09:03:32","429676.7985","88.2","216.93","428","60.0","23"
"09/16/12 09:08:33","429676.8054","89.5","216.3","434","60.03","24"
"09/16/12 09:13:33","429676.8123","96.7","216.26","466","60.03","25"
"09/16/12 09:18:32","429676.82","87.7","216.3","425","60.0","26"
"09/16/12 09:23:33","429676.8255","46.4","215.93","127","60.03","26"
"09/16/12 09:28:32","429676.829","40.9","215.45","113","60.03","26"
"09/16/12 09:33:33","429676.8361","96.8","217.22","465","60.03","27"
"09/16/12 09:38:33","429676.8415","88.7","217.61","427","60.0","27"
"09/16/12 09:43:34","429676.847","60.6","216.46","343","60.03","27"
"09/16/12 09:48:32","429676.8549","115.3","217.26","543","60.0","28"
"09/16/12 09:53:33","429676.8615","123.4","218.21","575","60.03","28"
"09/16/12 09:58:32","429676.8686","35.9","215.36","222","60.0","29"
"09/16/12 10:03:33","429676.8759","115.3","217.4","544","60.03","29"
"09/16/12 10:08:32","429676.8841","123.8","217.44","580","60.0","30"
"09/16/12 10:13:33","429676.8924","91.1","217.09","438","60.03","30"
"09/16/12 10:18:33","429676.8999","85.3","216.67","414","60.03","30"
"09/16/12 10:23:34","429676.9103","59.6","215.98","310","60.03","31"
"09/16/12 10:28:34","429676.9175","56.6","216.02","368","60.0","31"
"09/16/12 10:33:33","429676.9249","145.9","217.8","676","60.03","31"
"09/16/12 10:38:32","429676.9354","133.2","218.0","619","60.0","32"
"09/16/12 10:43:32","429676.9458","133.4","216.88","625","60.03","32"
"09/16/12 10:48:32","429676.9561","133.1","217.47","623","60.03","33"
"09/16/12 10:53:32","429676.9667","139.0","217.14","645","60.03","33"
"09/16/12 10:58:33","429676.9779","88.0","216.37","429","60.03","33"
"09/16/12 11:03:32","429676.9852","83.3","215.5","410","60.03","32"
"09/16/12 11:08:33","429676.9921","81.8","216.25","405","60.03","32"
"09/16/12 11:13:33","429676.9968","55.5","214.74","240","60.0","32"
"09/16/12 11:18:33","429677.0064","153.6","217.55","709","60.0","32"
"09/16/12 11:23:32","429677.0179","144.6","217.77","667","60.07","33"
"09/16/12 11:28:33","429677.0291","145.1","217.12","669","60.0","33"
"09/16/12 11:33:32","429677.0405","145.9","217.96","673","60.03","33"
"09/16/12 11:38:33","429677.0519","146.0","217.99","675","60.03","34"
"09/16/12 11:43:33","429677.0633","146.6","218.24","677","60.0","34"
"09/16/12 11:48:34","429677.0748","146.4","218.52","672","60.0","34"
"09/16/12 11:53:33","429677.0861","145.2","218.62","666","60.03","34"
"09/16/12 11:58:33","429677.0975","147.0","218.4","675","60.03","34"
"09/16/12 12:03:33","429677.1091","148.2","219.0","680","60.0","35"
"09/16/12 12:08:33","429677.1206","148.0","217.56","682","60.03","35"
"09/16/12 12:13:33","429677.1322","148.9","217.69","683","60.03","35"
"09/16/12 12:18:33","429677.1438","148.5","217.78","684","60.03","35"
"09/16/12 12:23:34","429677.1554","148.3","218.27","680","60.0","35"
"09/16/12 12:28:32","429677.1667","146.5","217.6","679","60.03","36"
"09/16/12 12:33:33","429677.1782","146.6","217.65","679","60.0","36"
"09/16/12 12:38:33","429677.1897","148.7","218.23","679","60.0","36"
"09/16/12 12:43:32","429677.2013","148.9","218.24","685","60.0","36"
"09/16/12 12:48:33","429677.2129","148.4","217.74","685","60.07","36"
"09/16/12 12:53:32","429677.2244","147.9","218.0","680","60.03","36"
"09/16/12 12:58:32","429677.2359","148.0","217.86","684","60.0","36"
"09/16/12 13:03:33","429677.2475","147.9","218.53","683","60.03","35"
"09/16/12 13:08:32","429677.2589","146.4","217.56","677","60.03","35"
"09/16/12 13:13:32","429677.2704","146.0","218.12","676","60.03","35"
"09/16/12 13:23:33","429677.2932","145.0","218.24","672","60.0","36"
"09/16/12 13:28:33","429677.3045","144.7","218.23","663","60.0","35"
"09/16/12 13:33:33","429677.3157","142.8","218.62","658","60.0","35"
"09/16/12 13:38:33","429677.3268","143.4","218.06","663","60.0","35"
"09/16/12 13:43:32","429677.3378","141.9","218.72","652","60.03","35"
"09/16/12 13:48:33","429677.3487","139.7","218.44","648","60.03","35"
"09/16/12 13:53:34","429677.3596","138.6","218.28","643","60.0","35"
"09/16/12 13:58:33","429677.3702","136.5","217.95","635","60.03","35"
"09/16/12 14:03:34","429677.3808","134.9","217.99","625","60.0","34"
"09/16/12 14:08:32","429677.3911","132.3","217.55","616","60.0","34"
"09/16/12 14:13:33","429677.4014","130.7","217.52","606","60.03","34"
"09/16/12 14:18:32","429677.4114","129.0","216.66","603","60.03","34"
"09/16/12 14:23:33","429677.4212","127.9","217.83","597","60.0","34"
"09/16/12 14:28:34","429677.4312","127.7","217.38","599","60.0","34"
"09/16/12 14:33:32","429677.4407","111.9","216.92","529","60.03","33"
"09/16/12 14:38:33","429677.45","126.8","217.59","588","60.0","33"
"09/16/12 14:43:33","429677.4597","121.6","217.68","567","60.03","33"
"09/16/12 14:48:32","429677.4688","118.6","217.37","554","60.0","33"
"09/16/12 14:53:33","429677.478","115.8","217.21","548","60.0","33"
"09/16/12 14:58:33","429677.4867","112.5","216.97","532","60.0","32"
"09/16/12 15:03:33","429677.4952","109.0","216.7","516","60.0","32"
"09/16/12 15:08:34","429677.5036","107.5","216.78","512","60.03","32"
"09/16/12 15:13:33","429677.5118","104.4","217.22","495","60.03","32"
"09/16/12 15:18:33","429677.5197","99.1","216.96","477","60.03","32"
"09/16/12 15:23:32","429677.5272","95.1","215.98","458","60.0","32"
"09/16/12 15:28:32","429677.5344","92.1","215.47","442","60.0","32"
"09/16/12 15:33:33","429677.5415","90.0","215.7","438","60.03","31"
"09/16/12 15:38:33","429677.5483","86.1","215.85","420","60.03","31"
"09/16/12 15:43:32","429677.5549","84.4","216.31","413","60.0","31"
"09/16/12 15:48:32","429677.5613","82.5","215.88","402","59.96","30"
"09/16/12 15:53:32","429677.5677","83.2","215.96","408","60.03","30"
"09/16/12 15:58:33","429677.5739","78.8","215.88","389","60.0","30"
"09/16/12 16:03:32","429677.58","76.1","215.49","376","60.0","30"
"09/16/12 16:08:32","429677.5857","70.2","215.41","352","60.03","30"
"09/16/12 16:13:33","429677.591","67.2","215.41","337","60.0","29"
"09/16/12 16:18:34","429677.5961","62.0","215.13","319","60.0","29"
"09/16/12 16:23:32","429677.6001","44.3","214.34","349","60.03","29"
"09/16/12 16:28:33","429677.604","40.6","214.37","421","60.0","29"
"09/16/12 16:33:33","429677.6079","55.7","215.07","97","60.0","28"
"09/16/12 16:38:33","429677.6117","44.8","215.3","184","60.03","28"
"09/16/12 16:43:33","429677.6153","38.0","214.65","264","60.03","28"
"09/16/12 16:48:32","429677.6186","28.8","214.63","257","60.0","28"
"09/16/12 16:53:33","429677.6207","33.6","214.74","134","60.03","27"
"09/16/12 16:58:33","429677.6229","11.8","213.97","143","60.03","27"
"09/16/12 17:03:34","429677.625","29.5","214.65","182","60.03","26"
"09/16/12 17:08:33","429677.6272","32.4","214.3","38","60.03","26"
"09/16/12 17:18:33","429677.6312","27.0","214.14","253","60.0","25"
"09/16/12 17:23:33","429677.6333","26.4","214.66","27","60.03","25"
"09/16/12 17:28:34","429677.6345","12.7","214.19","10","60.03","25"
"09/16/12 17:33:33","429677.6356","10.7","214.79","182","60.03","25"
"09/16/12 17:38:33","429677.6366","12.1","214.76","71","60.03","24"
"09/16/12 17:43:33","429677.6379","8.4","214.04","218","60.03","24"
"09/16/12 17:48:32","429677.6387","13.0","213.06","4","60.0","24"
"09/16/12 17:53:33","429677.6395","0.0","214.1","0","60.0","23"
"09/16/12 17:58:33","429677.64","12.1","213.86","1","60.03","23"
"09/16/12 18:03:33","429677.6405","0.0","213.74","0","60.07","23"
"09/16/12 18:08:33","429677.6408","0.0","213.41","0","60.0","23"
"09/16/12 18:13:33","429677.6411","0.0","213.79","0","60.0","23"
"09/16/12 18:18:33","429677.6413","11.0","213.88","6","60.0","23"
"09/16/12 18:23:33","429677.6416","11.3","213.6","0","60.0","22"
"09/16/12 18:28:32","429677.6418","7.2","213.39","0","60.0","22"
"09/16/12 18:33:32","429677.6421","13.7","213.29","4","60.0","22"
"09/17/12 08:48:32","429677.6429","8.7","213.98","0","60.03","16"
"09/17/12 09:18:33","429677.6434","0.0","212.73","0","60.0","15"
"09/17/12 09:23:32","429677.6437","13.8","213.58","1","60.07","15"
"09/17/12 09:28:34","429677.644","0.0","214.45","0","60.03","15"
"09/17/12 09:38:33","429677.6444","0.0","214.07","0","60.03","15"
"09/17/12 09:43:34","429677.6447","0.0","213.4","0","60.03","15"
"09/17/12 09:48:33","429677.6451","1.2","211.5","237","60.0","15"
"09/17/12 09:53:32","429677.6455","0.0","212.25","0","60.03","15"
"09/17/12 09:58:34","429677.646","14.8","211.98","0","60.0","15"
"09/17/12 10:03:34","429677.6463","0.0","212.72","0","60.0","15"
"09/17/12 10:08:32","429677.6468","14.9","213.19","44","60.03","15"
"09/17/12 10:13:33","429677.6473","11.2","213.62","8","60.03","15"
"09/17/12 10:18:33","429677.6477","13.3","213.22","98","60.03","15"
"09/17/12 10:23:33","429677.6482","13.8","213.47","6","60.03","15"
"09/17/12 10:28:34","429677.6491","15.1","212.48","16","60.03","15"
"09/17/12 10:33:34","429677.6498","11.1","213.55","19","60.03","15"
"09/17/12 10:38:32","429677.6504","11.8","214.75","60","60.03","15"
"09/17/12 10:43:33","429677.6509","0.0","214.04","0","60.07","15"
"09/17/12 10:48:33","429677.6511","0.0","212.36","0","60.03","15"
"09/17/12 10:53:33","429677.6517","15.2","212.82","1","60.03","15"
"09/17/12 10:58:33","429677.6523","0.0","213.77","0","60.03","15"
"09/17/12 11:03:34","429677.6527","0.0","214.04","188","60.0","15"
"09/17/12 11:08:33","429677.653","0.0","214.49","0","60.03","15"
"09/17/12 11:18:34","429677.6536","0.0","213.86","0","60.03","15"
"09/17/12 11:23:32","429677.6542","15.9","214.18","5","60.03","15"
"09/17/12 11:28:33","429677.6552","12.1","213.86","2","60.03","15"
"09/17/12 11:33:34","429677.656","15.8","214.07","1","60.03","15"
"09/17/12 11:38:34","429677.657","6.8","214.68","180","60.0","15"
"09/17/12 11:43:33","429677.6575","6.8","214.56","207","60.03","15"
"09/17/12 11:48:34","429677.6583","13.8","214.69","39","60.0","15"
"09/17/12 11:53:34","429677.6596","24.1","214.96","254","60.03","15"
"09/17/12 11:58:33","429677.6614","23.5","213.98","21","60.03","15"
"09/17/12 12:03:33","429677.6628","17.7","213.58","15","60.03","15"
"09/17/12 12:08:34","429677.664","16.3","214.32","4","60.03","15"
"09/17/12 12:13:34","429677.6653","14.6","214.08","26","60.03","15"
"09/17/12 12:18:33","429677.6663","10.5","214.14","1","60.03","15"
"09/17/12 12:23:34","429677.667","14.6","214.02","92","60.03","15"
"09/17/12 12:28:33","429677.6677","13.8","214.02","16","60.0","15"
"09/17/12 12:33:33","429677.6685","12.3","214.37","61","60.03","15"
"09/17/12 12:38:34","429677.6692","0.0","214.62","0","60.0","15"
"09/17/12 12:43:34","429677.6697","0.0","213.44","72","60.03","15"
"09/17/12 12:48:33","429677.6704","15.2","213.58","162","60.03","15"
"09/17/12 12:53:34","429677.6711","13.6","214.38","61","60.03","15"
"09/17/12 12:58:34","429677.6716","10.7","214.42","96","60.03","15"
"09/17/12 13:03:34","429677.6725","24.8","214.79","276","60.03","15"
"09/17/12 13:08:33","429677.6738","10.9","215.14","22","60.03","15"
"09/17/12 13:13:33","429677.6748","0.0","214.98","0","60.0","15"
"09/17/12 13:18:34","429677.6757","6.7","215.51","255","60.03","15"
"09/17/12 13:23:32","429677.6763","7.6","214.69","230","60.03","15"
"09/17/12 13:28:33","429677.6774","10.4","214.64","0","60.0","15"
"09/17/12 13:33:34","429677.6786","26.5","215.2","109","60.03","15"
"09/17/12 13:38:34","429677.6797","11.2","213.72","0","60.03","15"
"09/17/12 13:43:34","429677.6801","0.0","214.04","0","60.03","15"
"09/17/12 13:48:34","429677.6804","0.0","214.75","0","60.03","15"
"09/17/12 13:53:32","429677.6813","10.5","215.3","37","60.0","15"
"09/17/12 13:58:33","429677.6824","29.1","214.14","172","60.03","15"
"09/17/12 14:03:33","429677.6846","35.9","215.17","169","60.03","15"
"09/17/12 14:08:34","429677.6872","12.4","214.87","5","60.03","15"
"09/17/12 14:13:34","429677.6877","12.9","214.36","7","60.03","15"
"09/17/12 14:23:34","429677.6885","10.6","214.64","16","60.03","15"
"09/17/12 14:28:33","429677.6894","16.2","214.93","85","60.0","15"
"09/17/12 14:33:33","429677.6906","12.3","214.69","192","60.0","15"
"09/17/12 14:38:34","429677.6923","28.2","215.06","46","60.03","15"
"09/17/12 14:43:33","429677.6934","13.6","214.75","79","60.03","15"
"09/17/12 14:48:32","429677.6944","13.2","214.92","1","60.07","15"
"09/17/12 14:53:33","429677.6953","14.9","214.95","81","60.03","15"
"09/17/12 14:58:33","429677.6962","11.8","215.62","135","60.0","15"
"09/17/12 15:03:34","429677.6973","11.6","214.82","13","60.0","15"
"09/17/12 15:08:34","429677.6991","25.1","214.92","250","60.03","15"
"09/17/12 15:13:34","429677.7006","23.1","214.79","172","60.03","15"
"09/17/12 15:18:34","429677.7022","14.4","214.27","210","60.0","15"
"09/17/12 15:23:32","429677.7042","34.7","215.71","195","60.03","16"
"09/17/12 15:28:34","429677.7063","16.1","215.05","202","60.03","16"
"09/17/12 15:33:34","429677.7081","32.4","214.3","115","60.03","15"
"09/17/12 15:38:33","429677.71","32.3","215.23","63","60.0","15"
"09/17/12 15:43:33","429677.7122","11.3","215.32","62","60.03","15"
"09/17/12 15:48:34","429677.7144","36.4","214.8","362","60.0","15"
"09/17/12 15:53:32","429677.7176","50.7","214.73","174","60.03","16"
"09/17/12 15:58:33","429677.7214","36.0","215.42","358","60.0","16"
"09/17/12 16:03:33","429677.725","39.4","215.85","286","60.03","16"
"09/17/12 16:08:33","429677.7282","41.7","215.3","355","60.03","16"
"09/17/12 16:13:33","429677.7316","33.4","214.56","113","60.03","16"
"09/17/12 16:18:34","429677.7342","26.5","214.6","144","60.03","15"
"09/17/12 16:23:33","429677.7355","15.0","214.04","11","60.0","15"
"09/17/12 16:28:34","429677.7371","18.8","214.55","264","60.03","15"
"09/17/12 16:33:34","429677.7383","12.7","213.9","39","60.0","15"
"09/17/12 16:38:33","429677.7399","26.5","214.13","150","60.03","15"
"09/17/12 16:43:34","429677.7412","3.3","214.28","163","60.03","14"
"09/17/12 16:48:34","429677.7425","23.4","214.54","288","60.03","14"
"09/17/12 16:53:32","429677.7446","18.8","213.88","288","60.03","14"
"09/17/12 16:58:33","429677.746","12.5","213.41","77","60.07","14"
"09/17/12 17:03:34","429677.7466","0.0","213.41","0","60.07","14"
"09/17/12 17:08:34","429677.747","2.3","212.54","0","60.03","13"
"09/17/12 17:13:34","429677.7473","13.8","212.76","1","60.03","13"
"09/17/12 17:18:33","429677.7476","0.0","212.76","0","60.03","13"
"09/17/12 17:48:33","429677.7484","0.0","213.07","0","60.03","13"
"09/18/12 07:38:34","429677.7494","36.5","214.59","279","60.03","8"
"09/18/12 07:43:33","429677.7524","39.4","214.0","274","60.03","9"
"09/18/12 07:48:34","429677.7559","45.4","214.12","125","60.03","9"
"09/18/12 07:53:34","429677.7597","57.3","215.39","146","60.0","9"
"09/18/12 07:58:35","429677.7635","57.2","214.82","93","60.0","10"
"09/18/12 08:03:33","429677.7674","37.5","213.93","228","60.0","11"
"09/18/12 08:08:34","429677.7716","56.4","215.59","214","60.03","12"
"09/18/12 08:13:34","429677.7754","36.0","215.07","224","60.0","12"
"09/18/12 08:18:33","429677.7788","21.9","214.12","15","60.03","13"
"09/18/12 08:23:34","429677.7836","41.6","215.28","90","60.0","13"
"09/18/12 08:28:34","429677.7865","27.0","215.3","214","60.03","13"
"09/18/12 08:33:35","429677.7877","15.0","214.66","23","60.0","13"
"09/18/12 08:38:33","429677.7935","111.6","215.79","532","60.03","13"
"09/18/12 08:43:34","429677.8028","129.6","216.86","609","60.03","14"
"09/18/12 08:48:33","429677.8083","58.4","214.88","87","60.0","14"
"09/18/12 08:53:35","429677.8104","20.8","213.34","239","60.03","15"
"09/18/12 08:58:33","429677.8112","0.0","213.32","0","60.03","15"
"09/18/12 09:03:34","429677.8116","0.0","213.25","0","60.03","15"
"09/18/12 09:28:33","429677.8121","7.0","214.3","237","60.0","11"
"09/18/12 09:33:33","429677.8124","0.0","214.12","0","60.07","11"
"09/18/12 09:38:34","429677.813","5.9","214.22","176","60.03","10"
"09/18/12 09:43:34","429677.8138","11.8","214.44","74","60.07","10"
"09/18/12 09:48:34","429677.8147","12.2","214.59","85","60.03","9"
"09/18/12 09:53:34","429677.8158","22.8","213.85","208","60.03","9"
"09/18/12 09:58:33","429677.8171","21.8","214.39","276","60.03","9"
"09/18/12 10:03:34","429677.8182","13.5","214.43","2","60.0","9"
"09/18/12 10:08:34","429677.8189","0.0","214.88","0","60.03","9"
"09/18/12 10:13:35","429677.8198","13.4","215.66","3","60.03","9"
"09/18/12 10:18:34","429677.8206","15.5","213.93","0","60.03","9"
"09/18/12 10:23:34","429677.8213","0.0","214.28","0","60.03","9"
"09/18/12 10:28:35","429677.8221","0.0","214.38","0","60.07","9"
"09/18/12 10:33:34","429677.8227","15.6","214.5","106","60.03","9"
"09/18/12 10:38:35","429677.8234","12.6","213.71","11","60.03","9"
"09/18/12 10:43:35","429677.8241","12.7","213.38","3","60.03","9"
"09/18/12 10:48:34","429677.8253","13.5","213.95","226","60.03","9"
"09/18/12 10:53:34","429677.8268","31.3","215.64","190","60.03","9"
"09/18/12 10:58:34","429677.8299","45.9","216.82","135","60.07","9"
"09/18/12 11:03:34","429677.8337","42.3","215.32","410","60.03","10"
"09/18/12 11:08:33","429677.8415","97.3","216.62","470","60.03","11"
"09/18/12 11:13:33","429677.8495","89.0","216.28","433","60.03","12"
"09/18/12 11:18:34","429677.8559","80.3","215.55","397","60.03","13"
"09/18/12 11:23:34","429677.8615","63.9","215.88","326","60.07","14"
"09/18/12 11:28:34","429677.8658","47.7","214.16","428","60.03","15"
"09/18/12 11:33:34","429677.8703","83.8","213.48","417","60.0","15"
"09/18/12 11:38:35","429677.876","67.9","214.73","344","60.03","15"
"09/18/12 11:43:34","429677.8814","71.7","215.72","357","60.03","15"
"09/18/12 11:48:34","429677.8883","100.9","216.14","483","60.03","15"
"09/18/12 11:53:34","429677.896","115.2","217.34","545","60.0","15"
"09/18/12 11:58:33","429677.9054","127.8","217.87","597","60.03","16"
"09/18/12 12:03:34","429677.9125","62.0","215.48","315","60.0","16"
"09/18/12 12:08:34","429677.9161","45.1","214.72","308","60.03","15"
"09/18/12 12:13:34","429677.919","31.3","214.77","126","60.03","15"
"09/18/12 12:18:33","429677.9213","13.1","214.48","183","60.03","15"
"09/18/12 12:23:34","429677.9231","13.6","214.65","199","60.03","14"
"09/18/12 12:28:34","429677.925","25.1","214.86","36","60.03","13"
"09/18/12 12:33:33","429677.927","34.5","214.42","180","60.03","12"
"09/18/12 12:38:33","429677.9291","27.5","214.8","133","60.03","12"
"09/18/12 12:43:34","429677.9316","38.4","215.2","274","60.0","11"
"09/18/12 12:48:33","429677.9341","15.4","214.87","65","60.03","11"
"09/18/12 12:53:34","429677.9359","19.0","214.21","228","60.03","11"
"09/18/12 12:58:34","429677.9376","17.1","214.6","17","60.03","11"
"09/18/12 13:03:35","429677.9392","18.8","213.83","226","60.03","11"
"09/18/12 13:08:34","429677.9407","17.1","214.08","262","60.0","11"
"09/18/12 13:13:34","429677.9424","21.8","214.74","243","60.03","11"
"09/18/12 13:18:34","429677.944","35.7","215.65","44","60.03","11"
