"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/18/12 13:23:35","429677.9462","28.6","214.33","84","60.0","11"
"09/18/12 13:28:34","429677.9491","40.6","215.54","112","60.07","11"
"09/18/12 13:33:34","429677.9511","18.0","215.07","14","60.03","11"
"09/18/12 13:38:34","429677.9532","37.7","214.83","199","60.0","11"
"09/18/12 13:43:34","429677.9562","35.7","215.04","339","60.03","12"
"09/18/12 13:48:34","429677.9596","47.9","214.41","406","60.03","12"
"09/18/12 13:53:34","429677.9633","56.9","214.65","156","60.03","12"
"09/18/12 13:58:35","429677.9668","46.5","214.4","148","60.03","12"
"09/18/12 14:03:33","429677.9698","36.7","214.75","211","60.0","13"
"09/18/12 14:08:34","429677.973","35.8","214.9","92","60.03","13"
"09/18/12 14:13:33","429677.9762","38.7","214.21","228","60.03","13"
"09/18/12 14:18:33","429677.9798","42.7","214.86","169","60.03","13"
"09/18/12 14:23:34","429677.9833","49.5","214.83","379","60.03","14"
"09/18/12 14:28:34","429677.9859","26.8","214.46","272","60.03","15"
"09/18/12 14:33:33","429677.9882","59.7","215.37","94","60.03","15"
"09/18/12 14:38:34","429677.9951","89.2","216.72","434","60.03","15"
"09/18/12 14:43:34","429678.0018","72.3","216.81","359","60.03","16"
"09/18/12 14:48:33","429678.0068","43.4","215.46","132","60.03","17"
"09/18/12 14:53:33","429678.0088","14.2","214.38","14","60.03","17"
"09/18/12 14:58:34","429678.0096","9.7","213.83","0","60.07","16"
"09/18/12 15:03:34","429678.01","14.8","213.68","4","60.0","15"
"09/18/12 15:08:34","429678.0109","21.0","214.43","220","60.03","13"
"09/18/12 15:13:34","429678.012","15.0","213.42","58","60.03","13"
"09/18/12 15:18:33","429678.0133","12.6","212.98","14","60.03","13"
"09/18/12 15:23:35","429678.015","26.8","214.37","54","60.03","13"
"09/18/12 15:28:34","429678.0175","41.0","215.08","272","60.03","13"
"09/18/12 15:33:34","429678.0203","32.4","214.15","122","60.03","13"
"09/18/12 15:38:34","429678.0219","12.3","214.03","13","60.03","13"
"09/18/12 15:43:33","429678.023","21.3","214.04","179","60.0","14"
"09/18/12 15:48:34","429678.0247","22.2","214.21","30","60.0","14"
"09/18/12 15:53:33","429678.0269","34.1","214.66","156","60.0","14"
"09/18/12 15:58:33","429678.0298","21.8","214.2","332","60.03","14"
"09/18/12 16:03:34","429678.0323","31.0","214.81","81","60.03","15"
"09/18/12 16:08:34","429678.0346","28.1","214.64","66","60.0","15"
"09/18/12 16:13:34","429678.0391","98.0","216.7","467","60.0","15"
"09/18/12 16:18:33","429678.044","85.8","215.73","420","60.03","15"
"09/18/12 16:23:33","429678.048","45.5","215.03","339","60.03","16"
"09/18/12 16:28:33","429678.0538","73.4","215.39","369","60.0","16"
"09/18/12 16:33:34","429678.0594","69.3","215.28","349","60.03","17"
"09/18/12 16:38:34","429678.0646","65.4","215.77","333","60.03","17"
"09/18/12 16:43:34","429678.0693","55.8","214.28","254","60.03","17"
"09/18/12 16:48:34","429678.0734","48.4","215.63","262","60.03","17"
"09/18/12 16:53:34","429678.0772","55.1","215.6","207","60.03","18"
"09/18/12 16:58:35","429678.0806","51.0","215.61","373","60.07","18"
"09/18/12 17:03:35","429678.0824","38.9","214.68","250","60.03","17"
"09/18/12 17:08:33","429678.0851","48.5","214.26","307","60.03","17"
"09/18/12 17:13:34","429678.0868","34.6","215.49","314","60.03","17"
"09/18/12 17:18:34","429678.0884","39.4","214.42","302","60.0","17"
"09/18/12 17:23:35","429678.0905","26.1","215.02","196","60.03","16"
"09/18/12 17:28:33","429678.0927","21.4","213.89","238","60.03","16"
"09/18/12 17:33:34","429678.0945","29.8","213.79","53","60.0","16"
"09/18/12 17:38:33","429678.096","21.4","214.59","248","60.0","16"
"09/18/12 17:43:34","429678.0973","14.0","213.96","214","60.03","15"
"09/18/12 17:48:34","429678.0983","13.8","214.67","1","60.03","15"
"09/18/12 17:53:33","429678.0991","12.3","213.81","0","60.03","15"
"09/18/12 17:58:34","429678.0997","13.3","213.29","97","60.03","15"
"09/19/12 08:28:34","429678.1012","0.0","212.86","0","60.0","9"
"09/19/12 08:33:34","429678.1015","14.9","213.57","3","60.03","9"
"09/19/12 08:38:35","429678.1021","12.9","214.11","46","60.03","9"
"09/19/12 08:43:35","429678.1029","0.0","214.11","57","60.03","9"
"09/19/12 08:48:34","429678.1034","11.2","213.72","49","60.0","9"
"09/19/12 08:53:35","429678.1039","0.0","213.3","0","60.03","9"
"09/19/12 08:58:34","429678.1043","0.0","213.22","0","60.0","9"
"09/19/12 09:03:34","429678.1047","0.0","213.52","224","60.0","9"
"09/19/12 09:08:35","429678.1053","12.1","214.43","4","60.03","9"
"09/19/12 09:13:35","429678.1063","21.1","213.99","120","60.0","9"
"09/19/12 09:18:33","429678.1077","22.9","213.76","295","60.03","9"
"09/19/12 09:23:34","429678.1104","45.1","214.54","382","60.03","10"
"09/19/12 09:28:34","429678.1131","16.7","213.81","36","60.0","11"
"09/19/12 09:33:35","429678.1147","22.7","214.61","202","60.0","11"
"09/19/12 09:38:35","429678.117","49.3","214.58","222","60.0","11"
"09/19/12 09:43:35","429678.1203","31.3","213.81","135","60.0","11"
"09/19/12 09:48:34","429678.1218","11.3","213.68","8","60.03","11"
"09/19/12 09:53:33","429678.1225","11.4","213.08","4","60.0","11"
"09/19/12 09:58:34","429678.123","0.0","212.98","0","60.03","11"
"09/19/12 10:03:35","429678.1236","13.5","213.41","29","60.07","11"
"09/19/12 10:08:35","429678.1242","0.0","215.09","0","60.03","11"
"09/19/12 10:18:34","429678.1247","0.0","214.83","87","60.03","11"
"09/19/12 10:23:34","429678.1253","13.5","214.77","77","60.03","11"
"09/19/12 10:28:35","429678.1262","8.0","213.82","218","60.03","11"
"09/19/12 10:33:35","429678.1268","11.8","214.02","38","60.07","11"
"09/19/12 10:38:34","429678.1275","10.3","214.31","69","60.03","11"
"09/19/12 10:43:33","429678.1282","13.4","215.01","7","60.07","11"
"09/19/12 10:48:34","429678.129","6.3","213.93","0","60.03","11"
"09/19/12 10:53:35","429678.1296","0.0","213.39","0","60.0","11"
"09/19/12 10:58:35","429678.1301","11.4","215.34","0","60.03","11"
"09/19/12 11:03:34","429678.1312","34.1","214.9","263","60.03","11"
"09/19/12 11:08:35","429678.1348","31.7","214.74","249","60.0","11"
"09/19/12 11:13:34","429678.136","14.9","214.13","14","60.0","11"
"09/19/12 11:18:34","429678.1372","0.0","214.61","0","60.0","11"
"09/19/12 11:23:35","429678.1375","0.0","214.41","0","60.0","11"
"09/19/12 11:28:34","429678.1379","0.0","214.01","0","60.0","11"
"09/19/12 11:33:34","429678.139","13.9","214.67","60","60.0","11"
"09/19/12 11:38:35","429678.1413","33.2","215.02","73","60.03","11"
"09/19/12 11:43:34","429678.1437","34.7","215.03","161","60.0","11"
"09/19/12 11:48:33","429678.1468","27.9","214.3","97","60.03","12"
"09/19/12 11:53:34","429678.1486","25.3","214.56","239","60.0","12"
"09/19/12 11:58:35","429678.1509","35.9","214.97","316","60.0","12"
"09/19/12 12:03:34","429678.1531","32.5","215.42","111","60.0","12"
"09/19/12 12:08:35","429678.1579","80.2","215.04","395","59.96","13"
"09/19/12 12:13:35","429678.161","29.5","214.15","132","60.03","13"
"09/19/12 12:18:35","429678.164","53.5","214.93","322","60.03","13"
"09/19/12 12:23:33","429678.1678","32.1","214.67","134","60.0","13"
"09/19/12 12:28:33","429678.1707","44.3","215.01","315","60.03","13"
"09/19/12 12:33:34","429678.1758","102.2","216.23","489","60.0","14"
"09/19/12 12:38:34","429678.1842","75.9","215.41","378","60.0","15"
"09/19/12 12:43:35","429678.1897","83.2","216.52","404","60.03","15"
"09/19/12 12:48:34","429678.1968","83.0","215.96","409","60.0","16"
"09/19/12 12:53:34","429678.2022","74.4","216.73","367","60.0","16"
"09/19/12 12:58:35","429678.2081","81.2","215.24","398","60.0","16"
"09/19/12 13:03:35","429678.216","62.3","215.7","360","60.0","17"
"09/19/12 13:08:35","429678.2233","188.3","218.23","849","60.0","17"
"09/19/12 13:13:34","429678.2341","159.5","218.06","731","60.0","18"
"09/19/12 13:18:34","429678.2472","178.0","218.44","807","60.0","19"
"09/19/12 13:23:34","429678.2578","183.0","218.19","833","60.0","20"
"09/19/12 13:28:34","429678.2665","118.2","217.18","553","60.03","20"
"09/19/12 13:33:35","429678.2757","98.5","216.95","472","60.03","20"
"09/19/12 13:38:34","429678.286","172.1","219.35","779","60.0","20"
"09/19/12 13:43:34","429678.2977","155.7","217.91","713","60.0","20"
"09/19/12 13:48:34","429678.3096","150.1","216.71","695","60.0","22"
"09/19/12 13:53:34","429678.3212","149.7","218.2","690","60.0","22"
"09/19/12 13:58:34","429678.3328","148.1","217.52","684","60.0","22"
"09/19/12 14:03:34","429678.3442","145.7","218.89","671","60.0","22"
"09/19/12 14:08:34","429678.3555","145.0","218.85","666","60.03","23"
"09/19/12 14:13:35","429678.3666","143.6","218.13","661","60.0","23"
"09/19/12 14:18:34","429678.3769","86.6","216.96","421","60.0","23"
"09/19/12 14:23:34","429678.3806","52.0","214.96","231","60.0","22"
"09/19/12 14:28:34","429678.3841","54.3","215.28","121","60.03","20"
"09/19/12 14:33:35","429678.3907","61.7","216.23","315","60.0","20"
"09/19/12 14:38:35","429678.3961","79.8","215.96","392","60.0","20"
"09/19/12 14:43:35","429678.4055","134.7","217.74","627","60.0","20"
"09/19/12 14:48:34","429678.4121","74.2","216.12","369","60.0","20"
"09/19/12 14:53:35","429678.418","76.8","216.09","381","60.0","20"
"09/19/12 14:58:35","429678.4265","119.1","215.7","561","60.0","21"
"09/19/12 15:03:34","429678.4322","46.8","215.56","380","60.0","21"
"09/19/12 15:08:34","429678.4388","137.9","217.49","640","60.0","21"
"09/19/12 15:13:35","429678.4441","57.8","215.55","111","60.03","20"
"09/19/12 15:18:34","429678.4478","49.3","214.88","129","60.03","20"
"09/19/12 15:23:34","429678.4509","44.8","215.2","385","60.03","20"
"09/19/12 15:28:35","429678.4546","32.0","214.99","313","60.0","19"
"09/19/12 15:33:34","429678.4575","62.1","215.55","309","60.0","19"
"09/19/12 15:38:34","429678.4611","36.3","214.6","105","60.0","19"
"09/19/12 15:43:35","429678.4659","77.8","217.26","383","60.03","19"
"09/19/12 15:48:34","429678.4733","73.7","216.31","394","59.96","19"
"09/19/12 15:53:34","429678.4772","11.7","215.07","130","60.0","19"
"09/19/12 15:58:34","429678.4789","19.3","215.06","292","60.03","19"
"09/19/12 16:03:35","429678.481","35.1","215.02","116","60.0","19"
"09/19/12 16:08:35","429678.4836","25.8","214.74","72","60.0","19"
"09/19/12 16:13:34","429678.4857","24.5","213.85","36","60.03","18"
"09/19/12 16:18:34","429678.4878","27.3","214.1","23","60.0","18"
"09/19/12 16:23:35","429678.4898","33.8","214.31","55","60.0","18"
"09/19/12 16:28:35","429678.4913","12.8","214.79","13","60.03","18"
"09/19/12 16:33:34","429678.4941","61.3","215.68","261","60.03","18"
"09/19/12 16:38:35","429678.4984","22.3","214.75","296","60.0","18"
"09/19/12 16:43:35","429678.5022","43.6","215.33","208","60.0","18"
"09/19/12 16:48:35","429678.5061","57.3","215.46","81","60.0","18"
"09/19/12 16:53:35","429678.5099","51.1","214.76","333","60.0","18"
"09/19/12 16:58:35","429678.5136","52.1","215.32","386","60.03","18"
"09/19/12 17:03:33","429678.5169","46.8","215.05","253","60.03","18"
"09/19/12 17:08:34","429678.52","34.3","214.66","130","60.0","18"
"09/19/12 17:13:34","429678.5228","38.7","214.62","102","60.0","18"
"09/19/12 17:18:35","429678.5249","10.2","214.4","8","60.0","18"
"09/19/12 17:23:35","429678.5256","11.8","214.08","0","60.0","18"
"09/19/12 17:28:35","429678.5264","14.7","213.3","25","60.03","18"
"09/19/12 17:33:33","429678.5273","0.0","213.65","256","60.03","17"
"09/19/12 17:38:34","429678.5277","0.0","213.26","0","60.0","17"
"09/20/12 07:53:35","429678.5284","0.0","213.21","0","60.03","13"
"09/20/12 07:58:39","429678.5288","0.0","213.85","0","60.0","13"
"09/20/12 08:03:39","429678.5291","2.6","213.46","171","60.03","13"
"09/20/12 08:13:39","429678.5294","0.0","213.32","0","60.03","13"
"09/20/12 09:03:38","429678.5305","0.0","212.48","184","60.03","13"
"09/20/12 09:08:38","429678.5308","0.0","212.51","0","60.0","13"
"09/20/12 09:13:37","429678.5313","0.0","213.37","0","60.0","13"
"09/20/12 09:18:39","429678.532","13.0","213.48","19","60.03","13"
"09/20/12 09:23:37","429678.5329","11.6","213.88","4","60.03","13"
"09/20/12 09:28:38","429678.5335","0.0","213.66","0","60.07","13"
"09/20/12 09:33:38","429678.534","0.0","213.64","0","60.03","13"
"09/20/12 09:38:39","429678.5348","12.2","212.49","22","60.0","13"
"09/20/12 09:43:39","429678.5352","13.3","212.44","228","60.03","13"
"09/20/12 09:48:39","429678.5358","13.2","213.85","8","60.03","13"
"09/20/12 09:53:38","429678.5363","13.4","213.41","1","60.03","13"
"09/20/12 09:58:38","429678.5367","12.9","213.31","232","60.0","13"
"09/20/12 10:03:39","429678.5371","14.9","213.32","50","60.0","13"
"09/20/12 10:08:37","429678.5377","0.0","213.43","209","60.0","13"
"09/20/12 10:13:38","429678.5383","14.4","213.67","0","60.03","13"
"09/20/12 10:18:38","429678.5391","12.9","213.35","2","60.0","13"
"09/20/12 10:23:39","429678.5395","11.3","213.68","36","60.0","14"
"09/20/12 10:28:39","429678.5398","0.0","213.92","0","60.03","14"
"09/20/12 10:38:38","429678.5404","0.0","213.45","0","60.03","14"
"09/20/12 10:43:38","429678.5408","0.0","213.33","0","60.03","14"
"09/20/12 10:48:38","429678.541","14.4","213.88","236","60.0","13"
"09/20/12 10:53:39","429678.5413","0.0","214.88","0","60.03","13"
"09/20/12 10:58:38","429678.5418","5.8","214.99","212","60.03","13"
"09/20/12 11:03:38","429678.5425","11.9","214.55","10","60.0","13"
"09/20/12 11:08:38","429678.5432","15.0","214.27","93","60.03","13"
"09/20/12 11:13:38","429678.5437","11.9","213.97","21","60.03","13"
"09/20/12 11:18:38","429678.5442","14.7","213.89","250","60.03","13"
"09/20/12 11:23:38","429678.5447","11.3","213.9","2","60.0","13"
"09/20/12 11:28:38","429678.5453","0.0","213.29","0","60.03","13"
"09/20/12 11:33:38","429678.5465","11.3","215.05","223","60.0","14"
"09/20/12 11:38:39","429678.5481","14.5","214.14","17","60.03","14"
"09/20/12 11:43:39","429678.5491","15.7","214.58","76","60.03","14"
"09/20/12 11:48:39","429678.55","15.1","213.95","1","60.0","14"
"09/20/12 11:53:38","429678.5516","32.2","214.57","245","60.03","14"
"09/20/12 11:58:39","429678.5528","12.8","213.98","16","60.03","15"
"09/20/12 12:03:37","429678.5532","4.5","213.53","0","60.0","15"
"09/20/12 12:08:38","429678.5538","8.1","214.68","0","60.03","14"
"09/20/12 12:13:38","429678.5548","31.5","215.2","66","60.0","14"
"09/20/12 12:18:39","429678.5564","20.5","213.94","44","60.0","15"
"09/20/12 12:23:38","429678.5578","0.0","213.69","0","60.03","15"
"09/20/12 12:28:38","429678.5582","0.0","212.37","0","60.0","15"
"09/20/12 12:33:38","429678.5585","0.0","212.1","0","60.03","15"
"09/20/12 12:38:38","429678.5589","12.5","213.6","1","60.0","15"
"09/20/12 12:48:38","429678.5593","0.4","214.3","190","60.03","15"
"09/20/12 12:53:38","429678.5597","0.0","213.62","0","60.0","15"
"09/20/12 12:58:38","429678.5602","0.0","214.55","85","60.0","14"
"09/20/12 13:03:38","429678.5613","19.8","215.59","51","60.03","15"
"09/20/12 13:08:38","429678.5636","34.6","215.64","241","60.0","15"
"09/20/12 13:13:38","429678.5658","20.2","215.13","201","60.0","15"
"09/20/12 13:18:38","429678.5674","31.1","215.21","253","60.03","15"
"09/20/12 13:23:38","429678.5687","14.8","214.22","1","60.03","15"
"09/20/12 13:28:39","429678.5695","22.7","214.08","286","60.07","15"
"09/20/12 13:33:39","429678.5708","19.2","214.55","156","60.0","15"
"09/20/12 13:38:39","429678.5715","11.6","214.85","2","60.03","15"
"09/20/12 13:43:37","429678.5724","0.0","214.5","0","60.07","15"
"09/20/12 13:48:38","429678.5735","23.1","214.93","210","60.0","15"
"09/20/12 13:53:39","429678.5744","26.7","215.04","232","60.03","15"
"09/20/12 13:58:38","429678.5784","39.6","215.77","82","60.03","16"
"09/20/12 14:03:38","429678.584","37.2","215.2","297","60.03","17"
"09/20/12 14:13:38","429678.5946","58.6","215.57","342","60.03","18"
"09/20/12 14:18:39","429678.5982","38.3","215.29","289","60.03","18"
"09/20/12 14:23:38","429678.6031","94.6","216.87","457","60.03","18"
"09/20/12 14:28:39","429678.6074","30.4","215.48","205","60.03","18"
"09/20/12 14:33:38","429678.6096","30.8","214.4","88","60.03","18"
"09/20/12 14:38:39","429678.6112","0.0","214.18","0","60.0","18"
"09/20/12 14:43:39","429678.6119","12.3","214.9","0","60.0","18"
"09/20/12 14:48:38","429678.6137","26.7","216.4","93","60.0","18"
"09/20/12 14:53:38","429678.6168","36.5","216.5","270","60.03","18"
"09/20/12 14:58:39","429678.6203","36.9","215.07","96","60.0","18"
"09/20/12 15:03:39","429678.6231","29.2","214.91","169","60.0","18"
"09/20/12 15:08:37","429678.6258","34.3","213.75","80","60.0","18"
"09/20/12 15:13:38","429678.6284","30.4","214.38","98","60.03","18"
"09/20/12 15:18:39","429678.631","38.3","214.81","187","60.03","18"
"09/20/12 15:23:38","429678.6343","40.0","215.31","142","60.03","18"
"09/20/12 15:28:39","429678.6375","30.6","214.59","152","60.03","18"
"09/20/12 15:33:38","429678.6405","41.3","214.8","306","60.0","18"
"09/20/12 15:38:39","429678.6426","33.4","213.88","53","60.03","18"
"09/20/12 15:43:37","429678.6455","40.9","215.34","109","60.0","18"
"09/20/12 15:48:38","429678.6481","18.0","214.55","127","60.03","18"
"09/20/12 15:53:39","429678.6493","9.5","213.76","11","60.0","18"
"09/20/12 16:08:38","429678.6499","12.9","214.4","7","60.0","16"
"09/20/12 16:13:39","429678.6509","12.8","214.11","4","60.0","16"
"09/20/12 16:18:38","429678.6519","13.0","214.1","1","60.0","15"
"09/20/12 16:23:38","429678.6528","12.8","213.66","42","60.0","15"
"09/20/12 16:28:39","429678.6541","20.1","213.93","211","60.03","15"
"09/20/12 16:33:38","429678.6551","10.5","214.52","20","60.03","15"
"09/20/12 16:38:38","429678.6561","11.6","214.09","3","60.03","15"
"09/20/12 16:43:39","429678.6569","12.6","214.1","4","60.0","15"
"09/20/12 16:48:39","429678.6585","28.1","214.33","64","60.03","15"
"09/20/12 16:53:38","429678.6597","17.6","214.11","152","60.03","15"
"09/20/12 16:58:39","429678.6611","13.1","214.31","170","60.03","15"
"09/20/12 17:03:38","429678.6623","21.1","214.75","97","60.03","15"
"09/20/12 17:08:37","429678.6634","13.8","214.06","99","60.0","15"
"09/20/12 17:13:38","429678.6643","16.1","214.79","1","60.03","15"
"09/20/12 17:18:38","429678.665","0.0","214.23","0","60.03","15"
"09/20/12 17:23:39","429678.6657","14.1","213.64","18","60.03","15"
"09/20/12 17:28:38","429678.6663","1.1","213.76","0","60.0","15"
"09/20/12 17:33:38","429678.6668","0.0","214.29","0","60.03","15"
"09/20/12 17:38:38","429678.6672","0.0","214.08","0","60.03","15"
"09/20/12 17:48:38","429678.6677","0.0","213.73","0","60.0","14"
"09/21/12 07:33:38","429678.6685","0.0","214.37","154","60.03","10"
"09/21/12 07:38:38","429678.669","12.7","215.33","1","60.0","10"
"09/21/12 07:43:40","429678.6696","13.1","214.94","122","60.03","10"
"09/21/12 07:48:38","429678.6706","11.3","215.4","18","60.0","10"
"09/21/12 07:53:38","429678.6729","44.0","215.52","266","60.07","11"
"09/21/12 07:58:38","429678.6764","42.9","215.69","345","60.07","11"
"09/21/12 08:03:40","429678.6789","12.3","214.47","5","60.03","11"
"09/21/12 08:08:38","429678.6799","6.4","214.86","0","60.03","12"
"09/21/12 08:13:39","429678.6805","14.1","214.64","44","60.0","12"
"09/21/12 08:18:39","429678.6809","11.4","214.79","4","60.03","12"
"09/21/12 08:23:38","429678.6814","0.0","214.73","0","60.0","12"
"09/21/12 08:28:38","429678.6821","12.4","215.22","186","60.03","11"
"09/21/12 08:33:38","429678.6833","13.7","215.83","223","60.03","12"
"09/21/12 08:38:38","429678.685","20.1","215.12","293","60.0","12"
"09/21/12 08:43:38","429678.6884","76.1","215.9","380","60.0","12"
"09/21/12 08:48:39","429678.6919","31.1","215.57","77","60.0","13"
"09/21/12 08:53:38","429678.6935","6.5","214.73","145","60.0","13"
"09/21/12 08:58:38","429678.6942","12.0","214.97","2","60.03","13"
"09/21/12 09:03:38","429678.6947","0.0","213.98","0","60.03","13"
"09/21/12 09:08:40","429678.6955","14.9","215.43","18","60.0","13"
"09/21/12 09:13:39","429678.6959","0.0","215.38","0","60.0","13"
"09/21/12 09:18:39","429678.6963","0.0","215.29","0","60.03","13"
"09/21/12 09:23:40","429678.6967","0.0","214.56","0","60.0","13"
"09/21/12 09:28:38","429678.6976","19.3","215.35","23","60.03","13"
"09/21/12 09:33:39","429678.6997","29.5","215.52","145","60.0","13"
"09/21/12 09:38:39","429678.7016","15.3","215.05","167","60.0","13"
"09/21/12 09:48:39","429678.7024","14.4","215.21","197","60.03","13"
"09/21/12 09:58:38","429678.7027","0.0","214.35","0","60.03","12"
"09/21/12 10:03:38","429678.7031","13.1","215.25","26","60.03","12"
"09/21/12 10:08:39","429678.7039","15.2","215.88","67","60.03","12"
"09/21/12 10:13:38","429678.7054","14.8","215.51","40","60.03","13"
"09/21/12 10:18:38","429678.7074","33.3","216.17","287","60.03","13"
"09/21/12 10:23:38","429678.711","41.1","216.93","358","60.03","13"
"09/21/12 10:28:39","429678.7137","10.7","217.12","239","60.07","13"
"09/21/12 10:33:38","429678.7152","16.3","215.89","272","60.0","13"
"09/21/12 10:38:38","429678.7175","51.2","216.34","150","60.03","13"
"09/21/12 10:43:38","429678.7202","22.9","215.29","238","60.0","14"
"09/21/12 10:48:38","429678.7238","78.8","216.59","388","60.03","14"
"09/21/12 10:53:38","429678.732","62.5","216.42","255","60.0","15"
"09/21/12 10:58:39","429678.7355","55.4","216.45","390","60.03","15"
"09/21/12 11:03:38","429678.742","56.8","216.13","151","60.03","16"
"09/21/12 11:08:39","429678.7457","38.1","216.41","105","60.03","16"
"09/21/12 11:13:39","429678.7476","18.9","216.83","95","60.03","16"
"09/21/12 11:18:38","429678.7495","26.9","215.01","222","60.07","16"
"09/21/12 11:23:39","429678.754","69.0","216.14","348","60.0","17"
"09/21/12 11:28:39","429678.7575","40.1","216.47","148","60.03","17"
"09/21/12 11:33:39","429678.7598","13.8","215.0","179","60.03","17"
"09/21/12 11:38:39","429678.7617","35.8","215.05","273","60.03","16"
"09/21/12 11:43:40","429678.765","59.9","216.2","204","60.0","16"
"09/21/12 11:48:38","429678.7707","163.2","218.94","744","60.03","17"
"09/21/12 11:53:39","429678.7783","56.0","216.53","177","60.03","17"
"09/21/12 11:58:39","429678.7847","42.4","215.84","368","60.03","17"
"09/21/12 12:03:38","429678.7971","65.4","215.63","329","60.03","19"
"09/21/12 12:08:38","429678.8003","44.0","215.39","377","60.0","19"
"09/21/12 12:13:39","429678.8038","41.3","215.31","303","60.0","18"
"09/21/12 12:18:39","429678.8128","66.3","216.91","335","60.03","20"
"09/21/12 12:23:39","429678.8206","195.2","218.03","884","60.03","20"
"09/21/12 12:28:39","429678.8308","35.2","214.1","193","60.03","20"
"09/21/12 12:33:39","429678.8352","95.8","216.03","464","60.03","20"
"09/21/12 12:38:40","429678.8465","196.3","218.41","880","60.03","22"
"09/21/12 12:43:38","429678.8545","155.0","217.84","711","60.0","22"
"09/21/12 12:48:40","429678.8655","134.5","217.88","621","60.0","22"
"09/21/12 12:53:38","429678.872","48.9","216.28","335","60.03","22"
"09/21/12 12:58:39","429678.8767","54.5","216.62","111","60.03","21"
"09/21/12 13:03:39","429678.8826","94.0","217.22","451","60.0","20"
"09/21/12 13:08:38","429678.8883","70.9","215.97","353","60.07","20"
"09/21/12 13:13:39","429678.8946","111.0","217.45","525","60.0","20"
"09/21/12 13:18:38","429678.9021","82.4","217.12","406","60.03","20"
"09/21/12 13:23:39","429678.909","160.2","219.25","726","60.0","20"
"09/21/12 13:28:39","429678.9176","41.6","216.6","396","60.03","21"
"09/21/12 13:33:39","429678.9239","64.1","217.11","342","60.07","21"
"09/21/12 13:38:39","429678.9322","195.5","219.12","885","60.03","22"
"09/21/12 13:43:38","429678.9428","183.1","219.21","826","60.03","23"
"09/21/12 13:48:39","429678.9556","105.7","218.34","497","60.0","23"
"09/21/12 13:53:39","429678.9649","153.4","218.9","700","60.03","24"
"09/21/12 13:58:39","429678.9714","51.5","215.96","157","60.0","23"
"09/21/12 14:03:38","429678.9807","52.0","215.81","151","60.03","24"
"09/21/12 14:08:39","429678.9839","35.5","215.99","111","60.0","23"
"09/21/12 14:13:39","429678.9871","37.8","215.31","287","60.0","22"
"09/21/12 14:18:39","429678.9972","153.2","219.3","698","60.0","22"
"09/21/12 14:23:39","429679.0034","30.6","216.06","205","60.03","22"
"09/21/12 14:28:38","429679.0065","46.6","216.65","77","60.03","20"
"09/21/12 14:33:39","429679.0094","27.9","215.0","136","60.03","20"
"09/21/12 14:38:39","429679.014","78.1","216.19","387","60.0","19"
"09/21/12 14:43:39","429679.0208","108.5","216.58","517","60.03","19"
"09/21/12 14:48:40","429679.0277","70.5","215.78","357","60.03","19"
"09/21/12 14:53:39","429679.0317","62.1","216.32","136","60.03","19"
"09/21/12 14:58:38","429679.0352","36.3","215.66","124","60.03","19"
"09/21/12 15:03:38","429679.038","41.1","216.07","132","60.0","19"
"09/21/12 15:08:39","429679.0426","52.1","216.22","126","60.03","19"
"09/21/12 15:13:39","429679.046","43.7","214.87","103","60.03","18"
"09/21/12 15:18:38","429679.049","40.2","215.21","282","60.0","18"
"09/21/12 15:23:39","429679.0531","37.1","215.08","207","60.03","18"
"09/21/12 15:28:39","429679.0561","34.7","215.35","300","60.03","18"
"09/21/12 15:33:39","429679.0597","51.1","215.57","368","60.03","18"
"09/21/12 15:38:40","429679.063","42.1","214.92","94","60.03","18"
"09/21/12 15:43:40","429679.0688","129.8","217.5","607","60.0","19"
"09/21/12 15:48:38","429679.0751","39.2","214.83","85","60.03","19"
"09/21/12 15:53:39","429679.0775","33.6","213.67","297","60.03","19"
"09/21/12 15:58:39","429679.0794","29.7","214.54","129","60.07","18"
"09/21/12 16:03:39","429679.0811","14.1","213.85","214","60.03","18"
"09/21/12 16:08:39","429679.0826","27.8","214.55","52","60.0","18"
"09/21/12 16:13:40","429679.0841","11.7","213.83","54","60.03","17"
"09/21/12 16:18:38","429679.0855","22.5","214.46","197","60.0","17"
"09/21/12 16:23:39","429679.0878","54.4","214.97","370","60.0","17"
"09/21/12 16:28:40","429679.0924","43.8","215.59","141","60.0","17"
"09/21/12 16:33:38","429679.0961","50.7","215.6","329","60.03","17"
"09/21/12 16:38:38","429679.0991","15.4","215.2","138","60.03","17"
"09/21/12 16:43:39","429679.1007","37.0","215.17","196","60.0","17"
"09/21/12 16:53:39","429679.1042","13.4","214.54","13","60.0","17"
"09/21/12 16:58:40","429679.1061","23.0","214.86","33","60.03","17"
"09/21/12 17:03:38","429679.1078","20.4","214.64","237","60.03","17"
"09/21/12 17:08:39","429679.109","14.6","214.09","75","60.03","17"
"09/21/12 17:13:39","429679.1101","27.0","214.58","92","60.03","17"
"09/21/12 17:18:38","429679.1116","14.5","214.22","26","60.03","17"
"09/21/12 17:23:39","429679.1129","18.6","214.97","162","60.0","17"
"09/21/12 17:28:39","429679.1142","13.5","214.48","244","60.03","16"
"09/21/12 17:33:40","429679.1153","19.5","214.6","244","60.03","16"
"09/21/12 17:38:38","429679.1163","7.0","214.76","133","60.07","16"
"09/21/12 17:43:39","429679.1172","11.7","214.35","1","60.03","15"
"09/21/12 17:48:38","429679.118","12.0","215.96","3","60.03","15"
"09/21/12 17:53:38","429679.1185","0.0","215.34","0","60.03","15"
"09/21/12 17:58:39","429679.119","0.0","214.87","0","60.07","15"
"09/21/12 18:03:38","429679.1192","11.7","214.59","12","60.03","15"
"09/22/12 07:08:39","429679.1206","13.7","214.51","1","60.07","10"
"09/22/12 07:13:40","429679.1213","11.9","213.65","4","60.0","11"
"09/22/12 07:18:40","429679.1222","11.3","213.75","2","60.03","11"
"09/22/12 07:23:38","429679.1226","12.5","214.37","88","60.07","11"
"09/22/12 07:28:40","429679.1232","11.8","213.44","24","60.03","11"
"09/22/12 07:33:40","429679.1244","27.0","214.56","59","60.0","11"
"09/22/12 07:38:39","429679.126","29.0","214.26","132","60.03","11"
"09/22/12 07:43:39","429679.1279","15.6","213.77","165","60.03","11"
"09/22/12 07:48:40","429679.1309","44.5","214.94","79","60.03","12"
"09/22/12 07:53:39","429679.1347","54.6","215.08","350","60.03","13"
"09/22/12 07:58:40","429679.1386","55.0","214.86","92","60.07","13"
"09/22/12 08:03:40","429679.1407","12.5","212.94","60","60.0","13"
"09/22/12 08:08:40","429679.1414","14.8","213.56","5","60.03","13"
"09/22/12 08:13:40","429679.1419","0.0","213.2","0","60.0","13"
"09/22/12 08:18:40","429679.1425","14.4","213.44","1","60.0","13"
"09/22/12 08:23:39","429679.1434","15.4","213.35","25","60.03","13"
"09/22/12 08:28:40","429679.1449","21.0","213.39","80","60.0","13"
"09/22/12 08:33:39","429679.1498","94.4","215.46","454","60.03","13"
"09/22/12 08:38:40","429679.1575","107.3","216.74","511","60.03","14"
"09/22/12 08:43:38","429679.1633","89.2","215.53","433","60.03","15"
"09/22/12 08:48:39","429679.1696","32.1","214.57","167","60.03","15"
"09/22/12 08:53:39","429679.1718","13.9","213.66","1","60.03","15"
"09/22/12 08:58:39","429679.173","11.2","213.97","2","60.03","15"
"09/22/12 09:03:40","429679.1745","32.7","213.85","65","60.03","15"
"09/22/12 09:08:38","429679.1784","39.3","214.71","105","60.0","15"
"09/22/12 09:13:39","429679.1801","24.4","213.25","152","60.0","15"
"09/22/12 09:18:39","429679.1822","33.3","214.53","207","60.0","14"
"09/22/12 09:23:39","429679.186","35.5","214.53","180","60.0","14"
"09/22/12 09:28:39","429679.1918","109.7","216.48","520","60.0","15"
"09/22/12 09:33:40","429679.1942","37.7","214.77","162","60.03","15"
"09/22/12 09:38:39","429679.1977","70.6","216.29","391","60.03","14"
"09/22/12 09:43:39","429679.2015","40.9","215.9","235","60.0","14"
"09/22/12 09:48:39","429679.2117","166.3","218.32","760","60.03","16"
"09/22/12 09:53:39","429679.2244","165.8","219.75","751","60.03","17"
"09/22/12 09:58:40","429679.2331","175.3","218.67","801","60.07","18"
"09/22/12 10:03:40","429679.2401","61.8","215.9","313","60.0","18"
"09/22/12 10:08:40","429679.2436","37.6","215.52","178","60.03","17"
"09/22/12 10:13:38","429679.2468","44.5","214.64","283","60.03","17"
"09/22/12 10:18:39","429679.2508","62.2","216.09","316","60.0","16"
"09/22/12 10:23:39","429679.2612","60.0","215.94","323","60.0","17"
"09/22/12 10:28:40","429679.2639","11.1","213.9","183","60.03","17"
"09/22/12 10:33:38","429679.2652","12.1","215.02","187","60.03","16"
"09/22/12 10:38:39","429679.2671","32.9","215.07","75","60.03","15"
"09/22/12 10:43:40","429679.2698","55.0","215.75","287","60.03","15"
"09/22/12 10:48:40","429679.2736","49.1","215.97","397","60.03","15"
"09/22/12 10:53:39","429679.2807","174.3","218.52","796","60.03","16"
"09/22/12 10:58:40","429679.29","31.3","215.45","104","60.0","16"
"09/22/12 11:03:40","429679.3008","172.1","218.87","779","60.03","17"
"09/22/12 11:08:39","429679.3142","180.7","218.44","823","60.0","18"
"09/22/12 11:13:39","429679.3268","185.7","218.69","838","60.03","19"
"09/22/12 11:18:40","429679.3397","60.5","215.77","315","60.0","20"
"09/22/12 11:23:39","429679.3436","50.9","215.18","183","60.03","19"
"09/22/12 11:28:39","429679.348","39.8","215.69","302","60.03","18"
"09/22/12 11:33:40","429679.3502","24.4","215.36","26","60.03","17"
"09/22/12 11:38:40","429679.3519","22.5","214.13","315","60.0","17"
"09/22/12 11:43:38","429679.3547","40.3","214.71","353","60.03","15"
"09/22/12 11:48:39","429679.3596","102.2","216.23","489","60.0","15"
"09/22/12 11:53:39","429679.3662","80.7","215.74","401","60.03","15"
"09/22/12 11:58:40","429679.3721","56.4","214.86","337","60.0","15"
"09/22/12 12:03:38","429679.3766","61.5","214.9","315","60.03","16"
"09/22/12 12:08:39","429679.3856","43.3","215.67","345","60.03","17"
"09/22/12 12:13:39","429679.388","31.0","214.42","120","60.0","16"
"09/22/12 12:18:39","429679.3894","11.4","214.06","0","60.03","15"
"09/22/12 12:23:40","429679.3901","10.7","213.97","29","60.03","15"
"09/22/12 12:28:39","429679.3911","14.9","214.23","1","60.0","14"
"09/22/12 12:33:39","429679.3921","11.8","214.22","54","60.0","14"
"09/22/12 12:38:40","429679.3941","43.0","214.17","106","60.0","13"
"09/22/12 12:43:39","429679.3983","44.0","215.23","348","60.0","13"
"09/22/12 12:48:40","429679.4004","26.0","214.64","134","60.0","13"
"09/22/12 12:53:40","429679.4028","34.9","214.57","126","60.03","13"
"09/22/12 12:58:39","429679.4054","51.0","215.45","382","60.0","13"
"09/22/12 13:03:39","429679.4085","28.6","214.28","78","60.03","13"
"09/22/12 13:08:39","429679.4112","32.5","214.85","198","59.96","13"
"09/22/12 13:13:39","429679.4145","48.6","215.32","297","60.03","13"
"09/22/12 13:18:40","429679.4182","40.0","215.12","270","60.03","13"
"09/22/12 13:23:38","429679.4209","45.0","214.41","342","60.0","13"
"09/22/12 13:28:38","429679.4242","40.4","214.79","254","60.03","13"
"09/22/12 13:33:39","429679.4273","42.7","215.14","367","60.03","13"
"09/22/12 13:38:39","429679.4314","43.9","215.69","124","60.0","13"
"09/22/12 13:43:40","429679.4352","42.4","215.99","380","60.07","13"
"09/22/12 13:48:40","429679.4388","31.3","215.24","88","60.0","13"
"09/22/12 13:53:40","429679.4414","44.4","215.34","336","60.0","13"
"09/22/12 13:58:39","429679.4448","53.3","215.63","387","60.03","13"
"09/22/12 14:03:40","429679.4471","32.0","215.06","68","60.03","13"
"09/22/12 14:08:39","429679.4494","44.6","214.49","218","60.0","13"
"09/22/12 14:13:40","429679.4531","62.0","215.73","316","60.03","13"
"09/22/12 14:18:39","429679.4573","45.5","215.55","299","60.0","13"
"09/22/12 14:23:39","429679.4607","38.6","215.39","349","60.03","14"
"09/22/12 14:28:40","429679.4634","32.7","215.08","203","60.03","14"
"09/22/12 14:33:40","429679.4664","39.4","214.67","302","60.03","14"
"09/22/12 14:38:38","429679.4681","21.4","215.02","276","60.0","13"
"09/22/12 14:43:39","429679.4703","33.7","215.39","249","60.03","13"
"09/22/12 14:48:40","429679.4734","28.4","215.26","136","60.03","13"
"09/22/12 14:53:40","429679.4756","13.1","215.41","31","60.03","13"
"09/22/12 14:58:40","429679.4764","13.8","214.29","1","60.03","12"
"09/22/12 15:03:39","429679.4771","16.8","214.35","275","60.03","12"
"09/22/12 15:08:40","429679.4786","12.6","215.16","272","60.03","11"
"09/22/12 15:13:40","429679.4798","23.6","214.73","229","60.03","11"
"09/22/12 15:18:39","429679.4807","14.1","215.3","14","60.03","11"
"09/22/12 15:23:39","429679.4814","8.0","215.15","0","60.0","11"
"09/22/12 15:28:40","429679.482","13.9","214.42","8","60.0","11"
"09/22/12 15:33:40","429679.4823","0.0","214.18","0","60.0","10"
"09/22/12 15:38:39","429679.4829","13.4","214.35","9","60.0","9"
"09/22/12 15:43:39","429679.4836","0.0","214.56","195","60.0","9"
"09/22/12 15:48:40","429679.4839","14.7","213.68","42","60.03","9"
"09/22/12 15:53:40","429679.4842","0.0","214.88","237","60.0","9"
"09/22/12 15:58:39","429679.4846","13.8","214.5","1","60.07","9"
"09/22/12 16:03:39","429679.4854","15.9","214.55","16","60.0","9"
"09/22/12 16:13:39","429679.4884","30.8","214.81","124","60.03","9"
"09/22/12 16:18:39","429679.4913","27.3","214.84","68","60.03","10"
"09/22/12 16:23:39","429679.4934","37.3","214.07","32","60.03","10"
"09/22/12 16:28:39","429679.4954","35.0","214.58","198","60.0","10"
"09/22/12 16:33:40","429679.4975","35.5","214.51","246","60.03","11"
"09/22/12 16:38:40","429679.4999","26.0","214.22","63","60.03","11"
"09/22/12 16:43:40","429679.5026","39.2","214.45","292","60.03","11"
"09/22/12 16:48:39","429679.5047","28.4","213.92","112","60.0","11"
"09/22/12 16:53:40","429679.5058","10.7","213.82","11","60.03","11"
"09/22/12 16:58:39","429679.5069","11.4","213.74","68","60.03","11"
"09/22/12 17:03:39","429679.5077","0.0","214.25","0","60.0","11"
"09/22/12 17:13:40","429679.5083","0.0","213.27","0","60.03","11"
"09/22/12 17:23:39","429679.5087","0.0","214.01","0","60.03","11"
"09/22/12 17:28:39","429679.51","22.7","214.72","22","60.03","11"
"09/22/12 17:33:40","429679.511","0.0","214.23","0","60.03","10"
"09/22/12 17:38:40","429679.5115","0.0","214.7","0","60.07","10"
"09/22/12 17:43:40","429679.512","10.8","214.91","46","60.07","10"
"09/22/12 17:48:39","429679.5126","0.0","212.56","0","60.03","10"
"09/22/12 17:53:39","429679.5131","11.7","213.32","20","60.03","10"
"09/22/12 17:58:39","429679.5135","0.0","212.87","0","60.07","10"
"09/22/12 18:03:39","429679.5137","0.0","212.77","0","60.03","10"
"09/23/12 07:43:40","429679.5149","12.3","214.23","54","60.03","10"
"09/23/12 07:48:40","429679.5154","14.7","213.77","0","60.0","10"
"09/23/12 07:53:40","429679.5159","11.9","213.62","0","60.0","10"
"09/23/12 07:58:40","429679.5166","7.7","213.5","0","60.07","10"
"09/23/12 08:03:41","429679.5173","15.3","213.65","25","60.03","10"
"09/23/12 08:08:39","429679.5182","11.4","214.0","79","60.03","11"
"09/23/12 08:13:39","429679.5193","20.5","214.6","173","60.03","11"
"09/23/12 08:18:40","429679.5203","21.5","214.55","204","60.0","11"
"09/23/12 08:23:39","429679.5216","13.8","214.86","229","60.03","11"
"09/23/12 08:28:40","429679.523","24.8","215.16","93","60.0","11"
"09/23/12 08:33:41","429679.5244","14.6","214.23","203","60.0","11"
"09/23/12 08:38:39","429679.5258","16.2","214.7","98","60.0","12"
"09/23/12 08:43:39","429679.5277","21.2","215.07","15","60.03","12"
"09/23/12 08:48:39","429679.5293","36.6","214.4","172","60.03","12"
"09/23/12 08:53:39","429679.5317","25.0","215.34","212","60.0","12"
"09/23/12 08:58:40","429679.5341","30.0","215.4","71","60.03","13"
"09/23/12 09:03:40","429679.5364","26.3","214.44","136","60.03","13"
"09/23/12 09:08:40","429679.5391","31.3","214.7","301","59.96","13"
"09/23/12 09:13:40","429679.5418","31.2","214.66","84","60.03","13"
"09/23/12 09:18:40","429679.5443","27.8","215.43","69","60.03","13"
"09/23/12 09:23:40","429679.5471","35.3","215.92","321","60.0","13"
"09/23/12 09:28:40","429679.5516","34.2","215.2","105","60.0","14"
"09/23/12 09:33:39","429679.5543","38.5","215.3","275","60.03","14"
"09/23/12 09:38:40","429679.557","39.9","215.19","275","60.03","14"
"09/23/12 09:43:39","429679.5596","29.5","214.96","190","60.0","14"
"09/23/12 09:48:40","429679.5622","37.5","214.53","286","60.03","14"
"09/23/12 09:53:40","429679.565","47.7","215.03","360","60.03","14"
"09/23/12 09:58:39","429679.5688","64.0","216.23","326","60.03","14"
"09/23/12 10:03:40","429679.5759","55.2","215.97","362","60.03","15"
"09/23/12 10:08:40","429679.5797","58.3","215.45","225","60.03","15"
"09/23/12 10:13:40","429679.5866","60.8","216.02","313","60.03","16"
"09/23/12 10:18:40","429679.5903","54.2","215.19","200","60.03","16"
"09/23/12 10:23:41","429679.5941","56.6","215.47","79","60.03","16"
"09/23/12 10:28:40","429679.5979","53.3","215.67","261","60.03","16"
"09/23/12 10:33:40","429679.6017","41.7","217.25","359","60.0","16"
"09/23/12 10:38:41","429679.6055","43.3","216.67","110","60.03","16"
"09/23/12 10:43:40","429679.6093","51.5","217.0","227","60.0","16"
"09/23/12 10:48:40","429679.6131","57.6","216.66","128","60.0","16"
"09/23/12 10:53:40","429679.6169","52.4","215.62","360","60.0","16"
"09/23/12 10:58:41","429679.6207","60.2","215.29","337","60.03","16"
"09/23/12 11:03:39","429679.6245","42.6","215.97","372","60.0","16"
"09/23/12 11:08:39","429679.6282","44.1","215.13","289","60.0","16"
"09/23/12 11:13:40","429679.6324","53.4","216.1","351","60.0","16"
"09/23/12 11:18:40","429679.6362","49.0","215.47","415","60.0","16"
"09/23/12 11:23:39","429679.64","48.0","215.28","343","60.03","16"
"09/23/12 11:28:39","429679.6438","41.8","216.47","376","60.0","16"
"09/23/12 11:33:41","429679.6518","61.0","215.43","239","60.03","17"
"09/23/12 11:38:39","429679.656","43.8","215.52","356","60.0","17"
"09/23/12 11:43:40","429679.6613","172.4","218.34","784","60.03","17"
"09/23/12 11:48:40","429679.6708","41.4","215.48","286","60.03","18"
"09/23/12 11:53:41","429679.6773","66.5","215.65","339","60.03","18"
"09/23/12 11:58:41","429679.6811","41.5","215.17","395","60.0","18"
"09/23/12 12:03:40","429679.685","60.4","215.36","236","60.0","17"
"09/23/12 12:08:40","429679.6888","53.9","214.99","169","60.03","17"
"09/23/12 12:13:40","429679.6926","49.5","215.37","166","60.03","17"
"09/23/12 12:18:39","429679.7005","70.2","216.03","350","60.03","18"
"09/23/12 12:23:39","429679.7048","49.7","215.03","400","60.03","17"
"09/23/12 12:28:40","429679.7083","57.6","215.33","109","60.0","17"
"09/23/12 12:33:39","429679.7203","121.5","217.25","573","60.07","19"
"09/23/12 12:38:40","429679.7241","38.5","215.11","156","60.0","19"
"09/23/12 12:43:40","429679.7278","36.3","214.97","87","60.0","18"
"09/23/12 12:48:39","429679.7315","95.7","216.11","462","60.03","18"
"09/23/12 12:53:40","429679.7371","49.1","215.0","275","60.03","18"
"09/23/12 12:58:39","429679.7412","45.9","215.17","341","60.03","18"
"09/23/12 13:03:40","429679.7526","63.5","215.61","324","60.0","19"
"09/23/12 13:09:11","429679.7568","49.0","214.99","259","60.03","18"
"09/23/12 13:14:10","429679.7598","31.5","215.49","77","60.03","18"
"09/23/12 13:19:10","429679.7625","44.8","215.45","332","60.03","18"
"09/23/12 13:24:10","429679.7697","47.8","215.6","225","60.03","18"
"09/23/12 13:29:11","429679.773","42.5","216.48","351","60.03","18"
"09/23/12 13:34:11","429679.7816","52.3","215.93","303","60.03","18"
"09/23/12 13:39:11","429679.785","39.0","216.21","151","60.0","18"
"09/23/12 13:44:10","429679.7923","130.8","218.53","609","60.0","18"
"09/23/12 13:49:10","429679.7963","45.9","216.32","215","60.03","18"
"09/23/12 13:54:11","429679.805","39.3","216.0","84","60.03","19"
"09/23/12 13:59:11","429679.8078","31.9","215.43","191","60.03","18"
"09/23/12 14:04:10","429679.8107","28.3","214.14","183","60.03","17"
"09/23/12 14:09:10","429679.8138","49.6","215.44","241","60.0","17"
"09/23/12 14:14:11","429679.8181","33.7","215.07","165","60.07","17"
"09/23/12 14:19:11","429679.8235","177.7","218.27","806","60.0","17"
"09/23/12 14:24:10","429679.8324","52.1","215.8","405","60.03","18"
"09/23/12 14:29:10","429679.8363","36.7","215.59","117","60.03","17"
"09/23/12 14:34:10","429679.8422","27.1","215.09","69","60.03","17"
"09/23/12 14:39:10","429679.8469","24.3","214.64","223","60.0","17"
"09/23/12 14:44:10","429679.8548","169.2","218.2","775","60.03","18"
"09/23/12 14:49:11","429679.8677","173.1","218.08","789","60.03","19"
"09/23/12 14:54:11","429679.8759","36.2","215.61","272","60.0","19"
"09/23/12 14:59:10","429679.878","28.7","215.17","38","60.03","18"
"09/23/12 15:04:10","429679.8802","34.9","214.19","218","60.03","18"
"09/23/12 15:09:11","429679.8841","41.5","214.68","288","60.03","18"
"09/23/12 15:14:11","429679.8874","63.9","215.05","217","60.03","17"
"09/23/12 15:19:10","429679.8907","28.9","214.06","141","60.03","17"
"09/23/12 15:24:10","429679.8933","34.4","215.36","260","60.03","17"
"09/23/12 15:29:10","429679.8964","117.5","216.82","556","60.03","17"
"09/23/12 15:34:10","429679.9022","47.2","215.01","135","60.03","17"
"09/23/12 15:39:11","429679.9073","38.5","214.87","290","60.03","17"
"09/23/12 15:44:11","429679.9098","13.8","214.78","31","60.03","17"
"09/23/12 15:49:11","429679.9111","21.9","214.33","126","60.0","17"
"09/23/12 15:54:10","429679.9122","13.0","213.87","219","60.03","16"
"09/23/12 15:59:10","429679.9136","11.8","212.25","14","60.03","15"
"09/23/12 16:04:11","429679.9146","0.5","213.98","0","60.03","15"
"09/23/12 16:09:11","429679.9153","13.0","214.54","0","60.03","15"
"09/23/12 16:14:10","429679.916","14.3","214.4","90","60.03","15"
"09/23/12 16:19:10","429679.9172","24.1","215.01","193","60.03","15"
"09/23/12 16:24:10","429679.9189","52.2","214.77","418","60.03","14"
"09/23/12 16:29:10","429679.9212","12.5","214.21","60","60.03","14"
"09/23/12 16:34:10","429679.9226","29.6","214.87","60","60.07","14"
"09/23/12 16:39:10","429679.9244","36.8","215.09","142","60.0","14"
"09/23/12 16:44:11","429679.926","25.0","214.3","161","60.03","14"
"09/23/12 16:49:10","429679.927","13.5","214.04","73","60.0","14"
"09/23/12 16:54:11","429679.9283","14.2","214.45","173","60.03","14"
"09/23/12 16:59:11","429679.9297","14.8","213.87","7","60.07","14"
"09/23/12 17:04:12","429679.9311","21.9","213.91","175","60.03","14"
"09/23/12 17:09:12","429679.9335","30.5","214.82","223","60.03","14"
"09/23/12 17:14:12","429679.9353","14.2","214.03","1","60.0","14"
"09/23/12 17:19:10","429679.9359","13.9","214.53","108","60.0","14"
"09/23/12 17:24:11","429679.9364","10.3","215.02","2","60.0","14"
"09/23/12 17:29:11","429679.937","0.0","213.87","0","60.0","13"
"09/23/12 17:34:12","429679.9375","0.0","214.18","216","60.03","13"
"09/23/12 17:39:10","429679.9381","12.0","214.58","23","60.03","13"
"09/23/12 17:44:10","429679.9387","12.5","214.92","28","60.0","13"
"09/23/12 17:54:11","429679.9393","13.8","214.27","4","60.03","13"
"09/23/12 17:59:10","429679.9397","11.3","213.81","28","60.03","13"
"09/23/12 18:04:11","429679.94","0.0","213.88","0","60.07","13"
"09/24/12 07:29:11","429679.941","7.4","214.68","0","60.03","12"
"09/24/12 07:34:11","429679.9415","0.0","214.75","0","60.03","12"
"09/24/12 07:39:10","429679.942","14.3","214.08","5","60.07","12"
"09/24/12 07:44:12","429679.9428","8.7","214.13","0","60.03","12"
"09/24/12 07:49:11","429679.9436","16.4","214.1","38","60.03","13"
"09/24/12 07:54:11","429679.9447","14.1","213.44","87","60.03","13"
"09/24/12 07:59:10","429679.9457","12.9","214.53","197","60.03","13"
"09/24/12 08:04:11","429679.9472","29.6","214.1","271","60.03","13"
"09/24/12 08:09:11","429679.9492","24.7","213.55","57","60.03","13"
"09/24/12 08:14:11","429679.9511","25.6","213.35","53","60.0","14"
"09/24/12 08:19:10","429679.953","28.4","214.27","211","60.03","14"
"09/24/12 08:24:11","429679.955","26.2","214.45","289","60.03","14"
"09/24/12 08:29:11","429679.9567","12.9","214.04","179","60.03","14"
"09/24/12 08:34:11","429679.9587","25.9","214.45","16","60.0","15"
"09/24/12 08:39:11","429679.9613","41.5","214.35","380","60.0","15"
"09/24/12 08:44:12","429679.9645","55.4","214.5","165","60.03","15"
"09/24/12 08:49:12","429679.9671","29.5","213.88","221","60.03","15"
"09/24/12 08:54:10","429679.9689","33.6","213.84","103","60.0","15"
"09/24/12 08:59:11","429679.9709","30.2","214.51","104","60.03","15"
"09/24/12 09:04:11","429679.9731","31.9","214.41","196","60.07","15"
"09/24/12 09:09:11","429679.9754","33.4","214.57","269","60.0","16"
"09/24/12 09:14:12","429679.9778","16.1","214.28","162","60.03","16"
"09/24/12 09:19:10","429679.9797","14.8","213.48","92","60.03","16"
"09/24/12 09:24:10","429679.9817","38.2","213.04","190","60.0","16"
"09/24/12 09:29:11","429679.9837","31.7","214.01","116","60.0","16"
"09/24/12 09:34:11","429679.9862","31.3","214.73","206","60.03","17"
"09/24/12 09:39:12","429679.9905","35.8","214.83","107","60.0","17"
"09/24/12 09:44:10","429679.9938","38.5","214.18","237","60.03","17"
"09/24/12 09:49:10","429679.9971","47.7","213.9","349","60.0","17"
"09/24/12 09:54:11","429680.0003","35.8","213.9","213","60.03","18"
"09/24/12 09:59:11","429680.0033","32.5","214.36","89","60.03","18"
"09/24/12 10:04:12","429680.006","29.5","214.01","155","60.07","18"
"09/24/12 10:09:10","429680.0087","43.7","214.27","131","60.03","18"
"09/24/12 10:14:11","429680.0118","29.8","215.03","116","60.03","18"
"09/24/12 10:19:11","429680.0142","38.0","214.57","123","60.0","18"
"09/24/12 10:24:11","429680.0166","26.1","214.37","198","60.03","18"
"09/24/12 10:29:10","429680.0192","48.9","214.2","111","60.03","18"
"09/24/12 10:34:12","429680.0231","53.5","214.58","218","60.03","18"
"09/24/12 10:39:10","429680.0268","44.5","215.57","122","60.03","19"
"09/24/12 10:44:11","429680.0308","120.0","216.99","569","60.03","19"
"09/24/12 10:49:11","429680.0348","58.2","217.95","320","60.03","19"
"09/24/12 10:54:12","429680.0388","53.8","216.5","138","60.03","19"
"09/24/12 10:59:10","429680.0429","89.3","216.94","435","60.0","20"
"09/24/12 11:04:10","429680.0499","97.5","216.98","467","60.03","20"
"09/24/12 11:14:11","429680.061","134.6","217.97","623","60.03","21"
"09/24/12 11:19:11","429680.0686","82.8","216.01","408","60.03","21"
"09/24/12 11:24:11","429680.0753","83.5","215.99","405","60.03","22"
"09/24/12 11:29:11","429680.0814","71.5","215.06","356","60.0","22"
"09/24/12 11:34:11","429680.0871","74.1","215.65","370","60.0","22"
"09/24/12 11:39:12","429680.092","48.6","214.9","194","60.03","22"
"09/24/12 11:44:10","429680.0962","62.7","216.02","334","60.0","22"
"09/24/12 11:49:10","429680.1007","97.3","217.38","465","60.03","22"
"09/24/12 11:54:10","429680.1079","187.5","219.16","846","60.03","22"
"09/24/12 11:59:11","429680.1153","82.8","216.67","404","60.07","23"
"09/24/12 12:04:11","429680.1228","102.5","217.21","486","60.0","23"
"09/24/12 12:09:11","429680.1289","77.8","216.36","385","60.03","23"
"09/24/12 12:14:11","429680.1362","80.4","216.52","393","60.0","23"
"09/24/12 12:19:11","429680.142","68.9","216.11","344","60.03","23"
"09/24/12 12:24:11","429680.1478","72.9","215.98","365","60.0","23"
"09/24/12 12:29:11","429680.1532","50.5","215.86","290","60.0","23"
"09/24/12 12:34:11","429680.157","54.4","216.13","374","60.0","23"
