"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/24/12 12:39:12","429680.1606","50.6","215.87","310","60.0","22"
"09/24/12 12:44:10","429680.1656","77.3","216.08","383","60.0","23"
"09/24/12 12:49:11","429680.173","112.4","217.2","531","60.03","23"
"09/24/12 12:54:11","429680.1798","76.3","215.81","380","60.0","23"
"09/24/12 12:59:11","429680.1862","75.2","216.26","371","60.03","23"
"09/24/12 13:04:10","429680.1896","33.5","214.98","255","60.0","23"
"09/24/12 13:09:11","429680.1915","21.4","215.34","45","60.03","22"
"09/24/12 13:14:11","429680.1931","12.3","214.91","7","60.03","22"
"09/24/12 13:19:12","429680.1941","13.2","214.85","18","60.03","21"
"09/24/12 13:24:11","429680.1952","15.4","214.35","132","60.03","21"
"09/24/12 13:29:11","429680.1964","13.4","214.78","10","60.0","20"
"09/24/12 13:34:11","429680.1975","17.7","215.39","230","60.03","20"
"09/24/12 13:39:12","429680.1984","10.6","214.41","3","60.0","20"
"09/24/12 13:44:10","429680.1996","27.2","214.15","227","60.03","20"
"09/24/12 13:49:11","429680.201","24.0","214.62","228","60.0","20"
"09/24/12 13:54:11","429680.2021","14.4","214.09","5","60.03","20"
"09/24/12 13:59:11","429680.2029","11.8","214.76","7","60.03","20"
"09/24/12 14:04:11","429680.2039","23.5","213.92","243","60.03","20"
"09/24/12 14:09:12","429680.2048","11.2","214.19","9","60.0","20"
"09/24/12 14:14:12","429680.2054","0.0","214.17","0","60.03","19"
"09/24/12 14:19:12","429680.2057","0.0","214.11","0","60.0","20"
"09/24/12 14:24:12","429680.206","0.0","213.52","0","60.03","20"
"09/24/12 14:59:12","429680.2071","7.2","212.84","0","60.0","19"
"09/24/12 15:04:11","429680.2073","0.0","214.45","0","60.03","19"
"09/24/12 15:29:11","429680.2087","10.6","214.01","2","60.03","18"
"09/24/12 15:34:11","429680.21","14.0","213.84","9","60.0","18"
"09/24/12 15:39:11","429680.2113","20.7","213.61","219","60.03","19"
"09/24/12 15:49:11","429680.2164","35.4","213.96","220","60.03","19"
"09/24/12 15:54:10","429680.2188","21.5","213.83","98","60.03","19"
"09/24/12 15:59:11","429680.2203","25.9","213.74","248","60.03","19"
"09/24/12 16:04:11","429680.2216","16.1","214.85","96","60.03","19"
"09/24/12 16:09:11","429680.2226","12.5","214.11","33","60.03","19"
"09/24/12 16:14:11","429680.2239","22.2","214.0","174","60.03","19"
"09/24/12 16:19:12","429680.2249","15.4","214.14","128","60.03","18"
"09/24/12 16:24:11","429680.226","12.8","215.03","53","60.03","18"
"09/24/12 16:29:11","429680.2269","7.3","214.56","0","60.03","18"
"09/24/12 16:34:12","429680.2278","5.1","213.69","238","60.03","18"
"09/24/12 16:39:11","429680.2288","16.7","214.03","49","60.0","18"
"09/24/12 16:44:11","429680.2321","66.0","215.9","331","60.0","18"
"09/24/12 16:49:12","429680.2346","45.9","215.82","192","60.0","18"
"09/24/12 16:54:10","429680.2382","52.6","214.19","177","60.0","19"
"09/24/12 16:59:12","429680.2407","8.0","214.82","243","60.03","19"
"09/24/12 17:04:11","429680.2424","12.8","214.56","0","60.03","19"
"09/24/12 17:09:12","429680.2439","40.2","214.61","270","60.0","19"
"09/24/12 17:14:11","429680.2466","28.5","215.21","100","60.07","19"
"09/24/12 17:19:12","429680.2489","22.1","214.35","160","60.0","19"
"09/24/12 17:24:10","429680.2508","25.2","215.13","21","60.03","19"
"09/24/12 17:29:11","429680.2525","14.1","214.33","146","60.03","19"
"09/24/12 17:34:11","429680.2539","12.3","214.59","32","60.03","19"
"09/24/12 17:39:12","429680.255","4.1","214.31","256","60.03","19"
"09/24/12 17:44:11","429680.2559","14.3","214.02","12","60.03","19"
"09/24/12 17:49:10","429680.2565","13.5","213.46","10","60.0","18"
"09/24/12 17:54:11","429680.2569","0.0","213.36","0","60.0","18"
"09/24/12 17:59:11","429680.2572","0.0","212.95","208","60.03","18"
"09/25/12 07:09:11","429680.258","8.2","215.84","256","60.0","5"
"09/25/12 07:19:11","429680.2605","20.0","214.75","27","60.03","6"
"09/25/12 07:24:11","429680.2622","24.8","215.33","27","60.03","6"
"09/25/12 07:29:11","429680.2643","25.0","216.14","223","60.03","7"
"09/25/12 07:34:12","429680.2667","28.8","214.71","160","60.03","8"
"09/25/12 07:39:12","429680.2694","42.0","216.24","203","60.03","9"
"09/25/12 07:44:12","429680.2725","47.1","215.25","92","60.03","9"
"09/25/12 07:49:11","429680.2758","38.6","211.02","333","60.03","10"
"09/25/12 07:54:12","429680.2795","55.8","214.33","108","60.0","11"
"09/25/12 07:59:11","429680.2833","62.8","214.81","332","60.0","11"
"09/25/12 08:04:11","429680.2872","44.3","216.34","144","60.03","13"
"09/25/12 08:09:12","429680.291","41.2","215.39","350","60.03","13"
"09/25/12 08:14:12","429680.2948","47.2","215.77","77","60.0","14"
"09/25/12 08:19:11","429680.2988","58.8","216.13","163","60.03","15"
"09/25/12 08:24:11","429680.303","57.0","216.5","110","60.03","16"
"09/25/12 08:29:12","429680.3076","76.8","216.72","379","60.03","17"
"09/25/12 08:34:12","429680.3137","80.3","216.23","397","60.03","18"
"09/25/12 08:39:12","429680.3201","83.3","215.51","411","60.03","18"
"09/25/12 08:44:11","429680.3266","86.9","217.28","423","60.03","19"
"09/25/12 08:49:11","429680.3335","90.5","216.02","442","60.0","19"
"09/25/12 08:54:11","429680.3407","93.2","216.55","454","60.0","20"
"09/25/12 08:59:12","429680.3481","96.7","214.25","466","60.0","21"
"09/25/12 09:04:11","429680.3558","100.1","216.18","479","60.03","22"
"09/25/12 09:09:11","429680.3637","103.4","218.08","491","60.0","22"
"09/25/12 09:14:11","429680.3719","107.2","217.72","508","60.03","22"
"09/25/12 09:19:12","429680.3804","98.6","217.79","469","60.0","22"
"09/25/12 09:24:12","429680.3895","120.4","217.88","562","60.03","22"
"09/25/12 09:29:11","429680.3954","30.5","215.49","62","60.03","22"
"09/25/12 09:34:11","429680.4005","42.9","214.68","249","60.03","22"
"09/25/12 09:39:11","429680.4074","145.7","217.18","676","60.03","22"
"09/25/12 09:44:11","429680.4138","34.3","214.55","310","60.03","23"
"09/25/12 09:49:11","429680.4188","67.2","215.49","343","60.03","23"
"09/25/12 09:54:12","429680.4286","50.3","204.07","306","60.03","24"
"09/25/12 09:59:11","429680.4315","36.2","214.45","265","60.03","23"
"09/25/12 10:04:12","429680.4336","15.5","215.35","17","60.0","23"
"09/25/12 10:09:12","429680.4353","27.6","215.31","83","60.03","22"
"09/25/12 10:14:12","429680.4366","13.9","215.56","4","60.03","22"
"09/25/12 10:19:12","429680.4377","14.3","215.23","49","60.03","20"
"09/25/12 10:24:12","429680.4389","14.1","215.98","51","60.03","20"
"09/25/12 10:29:12","429680.4406","26.2","216.56","208","60.0","19"
"09/25/12 10:34:11","429680.4426","33.5","216.48","119","60.03","19"
"09/25/12 10:39:12","429680.4457","142.8","218.4","659","60.03","19"
"09/25/12 10:44:12","429680.45","58.2","216.01","218","60.0","19"
"09/25/12 10:49:12","429680.4632","147.2","218.44","681","60.03","21"
"09/25/12 10:54:12","429680.4735","106.1","217.73","503","60.07","22"
"09/25/12 10:59:11","429680.4867","180.2","207.04","859","60.03","25"
"09/25/12 11:04:11","429680.4924","38.5","215.2","265","60.0","25"
"09/25/12 11:09:12","429680.4947","21.6","214.46","231","60.03","24"
"09/25/12 11:14:12","429680.4967","18.8","214.92","27","60.0","23"
"09/25/12 11:19:11","429680.4987","29.9","214.6","295","60.03","23"
"09/25/12 11:24:11","429680.5007","27.0","214.29","80","60.0","22"
"09/25/12 11:29:11","429680.5025","15.4","216.4","26","60.0","22"
"09/25/12 11:34:11","429680.5042","29.9","213.93","63","60.03","21"
"09/25/12 11:39:12","429680.5058","27.8","214.33","47","60.03","20"
"09/25/12 11:44:12","429680.5074","17.3","213.4","246","60.0","20"
"09/25/12 11:49:12","429680.5091","31.1","213.24","63","60.0","19"
"09/25/12 11:54:11","429680.5108","29.0","214.38","50","60.03","19"
"09/25/12 11:59:12","429680.5125","18.3","215.12","47","60.03","19"
"09/25/12 12:04:12","429680.514","12.7","215.89","14","60.03","18"
"09/25/12 12:09:12","429680.5155","28.3","215.3","79","60.0","18"
"09/25/12 12:14:12","429680.5168","13.4","214.77","45","60.03","18"
"09/25/12 12:19:12","429680.5181","13.5","214.81","59","60.03","18"
"09/25/12 12:24:12","429680.5193","12.5","214.99","23","60.0","18"
"09/25/12 12:29:11","429680.5206","13.2","213.61","44","60.0","18"
"09/25/12 12:34:11","429680.522","15.0","213.72","9","60.03","18"
"09/25/12 12:39:12","429680.5233","16.7","213.84","23","60.0","18"
"09/25/12 12:44:12","429680.5247","25.5","214.21","55","60.03","17"
"09/25/12 12:49:12","429680.5262","11.0","214.76","16","60.03","17"
"09/25/12 12:54:12","429680.5277","28.2","214.91","84","60.03","17"
"09/25/12 12:59:12","429680.5296","32.4","214.85","61","60.03","17"
"09/25/12 13:04:11","429680.5322","34.9","214.35","110","60.0","17"
"09/25/12 13:09:11","429680.5363","91.6","216.68","445","60.0","17"
"09/25/12 13:14:11","429680.546","117.6","216.21","555","60.03","18"
"09/25/12 13:24:12","429680.5621","57.3","214.19","286","60.03","19"
"09/25/12 13:29:11","429680.5658","40.0","215.08","188","60.0","19"
"09/25/12 13:34:11","429680.5694","40.2","214.59","178","60.03","19"
"09/25/12 13:39:12","429680.573","38.4","214.69","326","60.03","19"
"09/25/12 13:44:12","429680.5762","43.6","214.27","131","60.03","20"
"09/25/12 13:49:11","429680.5789","35.7","214.88","134","60.03","20"
"09/25/12 13:54:11","429680.5811","29.8","214.39","39","60.03","19"
"09/25/12 13:59:11","429680.5834","28.7","214.63","91","60.03","19"
"09/25/12 14:04:11","429680.5862","36.5","214.01","105","60.0","19"
"09/25/12 14:09:11","429680.591","163.5","217.52","746","60.0","19"
"09/25/12 14:14:12","429680.6","67.7","214.5","343","60.0","19"
"09/25/12 14:19:12","429680.604","52.8","214.25","262","60.0","19"
"09/25/12 14:24:12","429680.6072","46.7","213.72","314","60.0","19"
"09/25/12 14:29:12","429680.6119","104.9","216.03","503","60.03","19"
"09/25/12 14:34:11","429680.6213","72.8","215.19","365","60.0","20"
"09/25/12 14:39:11","429680.627","176.1","217.93","801","60.0","20"
"09/25/12 14:44:12","429680.6378","165.3","218.1","754","60.0","22"
"09/25/12 14:49:11","429680.6482","104.0","217.11","496","60.03","22"
"09/25/12 14:54:12","429680.6548","44.8","215.81","352","60.03","22"
"09/25/12 14:59:11","429680.6588","44.9","216.47","321","60.0","22"
"09/25/12 15:04:11","429680.6656","46.4","216.33","130","60.03","22"
"09/25/12 15:09:12","429680.671","59.2","215.36","387","60.0","22"
"09/25/12 15:14:12","429680.6758","75.8","214.88","380","60.0","22"
"09/25/12 15:19:13","429680.6859","145.5","217.6","670","60.03","23"
"09/25/12 15:24:12","429680.6949","42.1","215.21","320","60.03","23"
"09/25/12 15:29:12","429680.6995","56.0","214.95","195","60.03","23"
"09/25/12 15:34:12","429680.7061","119.8","216.58","564","60.03","23"
"09/25/12 15:39:12","429680.7138","67.9","215.55","346","60.03","23"
"09/25/12 15:44:12","429680.7184","128.2","218.0","599","60.03","23"
"09/25/12 15:49:11","429680.724","30.4","214.76","76","60.03","23"
"09/25/12 15:54:11","429680.7265","31.3","214.8","301","60.07","22"
"09/25/12 15:59:12","429680.7316","45.7","215.72","406","60.03","22"
"09/25/12 16:04:12","429680.7351","45.6","215.75","275","60.03","22"
"09/25/12 16:09:11","429680.739","43.2","215.18","167","60.03","21"
"09/25/12 16:14:12","429680.739","103.7","217.56","495","60.0","22"
"09/25/12 16:19:11","429680.7465","89.5","216.21","437","60.03","22"
"09/25/12 16:24:11","429680.7528","86.7","216.66","420","60.03","22"
"09/25/12 16:29:12","429680.7553","12.2","215.02","11","60.03","21"
"09/25/12 16:34:11","429680.7571","82.3","216.55","400","60.0","20"
"09/25/12 16:39:11","429680.7631","75.3","216.87","375","60.0","20"
"09/25/12 16:44:11","429680.7685","61.9","216.23","318","60.0","20"
"09/25/12 16:49:11","429680.7725","41.9","216.25","296","60.03","20"
"09/25/12 16:54:11","429680.776","12.7","215.2","101","60.03","20"
"09/25/12 16:59:12","429680.7767","7.0","215.56","198","60.03","19"
"09/25/12 17:04:12","429680.7787","37.4","215.31","126","60.03","19"
"09/25/12 17:09:11","429680.7818","32.9","214.7","103","60.03","18"
"09/25/12 17:14:11","429680.7845","28.6","214.95","82","60.0","18"
"09/25/12 17:19:11","429680.787","29.7","214.64","109","60.03","18"
"09/25/12 17:24:11","429680.7889","17.4","214.76","17","60.03","18"
"09/25/12 17:29:11","429680.7906","26.7","214.3","103","60.03","17"
"09/25/12 17:34:12","429680.7919","15.4","214.54","16","60.03","17"
"09/25/12 17:39:12","429680.7931","4.0","213.98","254","60.0","17"
"09/25/12 17:44:12","429680.7939","6.5","213.79","251","60.07","17"
"09/25/12 17:49:11","429680.7946","10.7","214.05","2","60.03","16"
"09/25/12 17:54:12","429680.795","0.0","214.17","0","60.03","16"
"09/26/12 07:39:12","429680.796","0.0","213.39","0","60.03","11"
"09/26/12 07:44:13","429680.7961","0.0","213.12","0","60.03","11"
"09/26/12 07:49:12","429680.7964","0.0","213.89","0","60.03","11"
"09/26/12 07:54:12","429680.7969","12.7","214.0","72","60.03","11"
"09/26/12 07:59:13","429680.7974","12.6","214.09","19","60.03","11"
"09/26/12 08:04:12","429680.7979","0.0","214.79","0","60.0","11"
"09/26/12 08:09:12","429680.7984","14.6","214.6","0","60.03","11"
"09/26/12 08:14:13","429680.7988","14.0","213.74","4","60.0","12"
"09/26/12 08:19:12","429680.7991","0.0","214.13","0","60.03","12"
"09/26/12 08:24:13","429680.7994","14.5","213.4","1","60.03","12"
"09/26/12 08:29:13","429680.7998","11.9","213.87","38","60.0","11"
"09/26/12 08:34:13","429680.8058","82.8","216.04","406","60.03","13"
"09/26/12 08:39:13","429680.8124","84.4","215.76","415","60.03","13"
"09/26/12 08:44:11","429680.819","87.7","215.97","426","60.0","15"
"09/26/12 08:49:12","429680.826","91.0","216.05","440","60.0","16"
"09/26/12 08:54:12","429680.8331","94.7","216.31","459","60.0","17"
"09/26/12 08:59:12","429680.8409","105.6","217.81","503","60.03","18"
"09/26/12 09:04:12","429680.8498","123.9","218.05","581","60.03","19"
"09/26/12 09:09:13","429680.857","131.6","218.35","612","60.0","20"
"09/26/12 09:14:13","429680.8619","41.9","215.62","241","60.03","19"
"09/26/12 09:19:12","429680.8697","56.8","214.96","335","60.0","20"
"09/26/12 09:24:11","429680.8739","34.2","215.38","89","60.07","20"
"09/26/12 09:29:12","429680.8764","44.0","215.69","333","60.03","19"
"09/26/12 09:34:12","429680.8792","36.1","215.18","276","60.0","19"
"09/26/12 09:39:13","429680.8815","24.5","214.34","82","60.07","19"
"09/26/12 09:44:11","429680.8835","28.9","214.74","147","60.0","18"
"09/26/12 09:49:11","429680.8886","64.9","216.61","407","60.03","18"
"09/26/12 09:54:12","429680.898","152.1","218.78","696","60.07","19"
"09/26/12 09:59:12","429680.9073","111.7","215.59","530","60.03","20"
"09/26/12 10:04:12","429680.912","51.5","215.91","147","60.03","20"
"09/26/12 10:09:12","429680.9157","39.0","215.45","275","60.03","19"
"09/26/12 10:14:11","429680.9188","52.6","215.61","367","60.0","19"
"09/26/12 10:19:12","429680.9216","30.9","215.09","199","60.03","19"
"09/26/12 10:24:13","429680.9252","52.6","215.74","370","60.03","19"
"09/26/12 10:29:11","429680.9291","35.5","215.19","114","60.0","19"
"09/26/12 10:34:12","429680.9327","40.1","215.31","210","60.03","19"
"09/26/12 10:39:13","429680.9391","177.5","218.5","806","60.03","19"
"09/26/12 10:44:11","429680.9515","175.2","218.16","799","60.03","20"
"09/26/12 10:49:13","429680.9625","45.9","214.45","332","60.07","21"
"09/26/12 10:54:13","429680.971","47.6","215.51","202","60.07","22"
"09/26/12 10:59:11","429680.9751","45.2","215.52","183","60.03","21"
"09/26/12 11:04:11","429680.9816","142.5","217.79","658","60.07","22"
"09/26/12 11:09:12","429680.9942","184.2","218.37","835","60.0","23"
"09/26/12 11:14:13","429681.0017","145.4","217.23","673","60.03","22"
"09/26/12 11:19:13","429681.0065","54.4","215.25","127","60.03","22"
"09/26/12 11:24:12","429681.0132","62.5","216.33","321","60.0","22"
"09/26/12 11:29:12","429681.0236","55.7","216.02","334","60.03","23"
"09/26/12 11:34:13","429681.0286","63.2","215.19","321","60.0","22"
"09/26/12 11:39:13","429681.037","34.9","214.9","338","60.03","22"
"09/26/12 11:44:11","429681.0478","194.2","218.26","875","60.0","24"
"09/26/12 11:49:12","429681.0565","155.9","217.86","712","60.03","23"
"09/26/12 11:54:12","429681.0632","55.1","215.19","85","60.03","24"
"09/26/12 11:59:13","429681.068","74.1","215.54","371","60.03","23"
"09/26/12 12:04:11","429681.0721","53.2","214.27","402","60.03","22"
"09/26/12 12:09:12","429681.0755","37.4","215.13","77","60.03","22"
"09/26/12 12:14:12","429681.0806","65.4","215.37","333","60.07","21"
"09/26/12 12:19:13","429681.0856","77.0","216.01","382","60.03","21"
"09/26/12 12:24:12","429681.0948","148.9","217.83","685","60.0","22"
"09/26/12 12:29:12","429681.1044","70.7","215.93","352","60.03","23"
"09/26/12 12:34:12","429681.1081","53.5","215.25","385","60.03","22"
"09/26/12 12:39:13","429681.1202","194.3","217.7","884","60.0","23"
"09/26/12 12:44:11","429681.1309","49.1","214.43","278","60.03","23"
"09/26/12 12:49:13","429681.1411","196.0","218.56","880","60.0","24"
"09/26/12 12:54:12","429681.1529","187.4","218.92","850","60.03","25"
"09/26/12 12:59:12","429681.1602","186.1","218.48","845","60.03","25"
"09/26/12 13:04:13","429681.1726","47.4","215.82","311","60.03","25"
"09/26/12 13:09:13","429681.1855","184.8","218.27","839","60.0","26"
"09/26/12 13:14:11","429681.1982","164.6","217.45","759","60.03","26"
"09/26/12 13:19:12","429681.2102","186.4","218.94","841","60.03","27"
"09/26/12 13:24:12","429681.2228","161.6","219.24","735","60.03","27"
"09/26/12 13:29:11","429681.2347","75.9","217.2","371","60.03","28"
"09/26/12 13:34:12","429681.2466","156.5","218.08","718","60.0","28"
"09/26/12 13:39:12","429681.2588","154.8","217.76","712","60.0","28"
"09/26/12 13:44:12","429681.2708","154.3","217.09","715","60.0","28"
"09/26/12 13:49:12","429681.2828","153.1","218.14","704","60.0","28"
"09/26/12 13:54:12","429681.2946","151.3","217.92","694","60.0","28"
"09/26/12 13:59:13","429681.3063","148.6","217.93","685","60.03","27"
"09/26/12 14:04:13","429681.3179","147.9","217.36","682","60.0","27"
"09/26/12 14:09:11","429681.3293","146.0","218.19","670","60.0","27"
"09/26/12 14:14:11","429681.3405","144.5","217.96","666","60.03","27"
"09/26/12 14:19:12","429681.3517","142.4","217.48","658","60.03","28"
"09/26/12 14:24:12","429681.363","141.2","218.26","650","60.0","28"
"09/26/12 14:29:13","429681.3738","138.2","218.35","636","60.03","27"
"09/26/12 14:34:13","429681.3844","136.2","217.32","629","60.03","27"
"09/26/12 14:39:13","429681.3949","133.9","217.16","626","60.0","27"
"09/26/12 14:44:13","429681.4053","131.5","216.83","616","60.0","27"
"09/26/12 14:49:12","429681.4154","128.5","217.59","601","60.0","27"
"09/26/12 14:54:12","429681.4252","126.7","217.02","595","60.03","26"
"09/26/12 14:59:12","429681.4351","126.0","218.27","590","60.03","26"
"09/26/12 15:04:12","429681.4439","128.9","217.17","598","60.03","26"
"09/26/12 15:09:13","429681.4508","120.8","217.9","569","60.03","26"
"09/26/12 15:14:13","429681.4607","128.5","217.76","598","60.03","26"
"09/26/12 15:19:13","429681.4694","112.0","216.93","530","60.0","25"
"09/26/12 15:24:12","429681.4748","22.0","213.82","62","60.0","25"
"09/26/12 15:29:13","429681.4823","101.6","216.63","485","60.03","25"
"09/26/12 15:34:12","429681.4906","88.3","216.86","427","60.0","25"
"09/26/12 15:39:13","429681.4987","102.7","217.19","490","60.0","24"
"09/26/12 15:44:12","429681.5065","101.3","216.01","484","60.03","24"
"09/26/12 15:49:12","429681.5142","97.8","215.8","470","60.03","24"
"09/26/12 15:54:12","429681.5215","97.7","216.32","473","60.03","24"
"09/26/12 15:59:13","429681.5237","30.5","214.66","112","60.03","23"
"09/26/12 16:04:13","429681.5296","87.6","216.57","424","60.0","23"
"09/26/12 16:09:11","429681.5349","83.3","216.65","411","60.03","22"
"09/26/12 16:14:13","429681.5413","31.1","214.82","182","60.03","22"
"09/26/12 16:19:11","429681.5447","42.5","214.7","356","60.03","22"
"09/26/12 16:24:13","429681.5488","70.8","215.27","355","60.0","21"
"09/26/12 16:29:12","429681.5541","66.3","215.55","335","60.03","21"
"09/26/12 16:34:11","429681.559","61.6","215.87","317","60.03","21"
"09/26/12 16:39:13","429681.5633","43.5","215.66","336","60.03","20"
"09/26/12 16:44:12","429681.567","55.2","216.11","119","60.0","20"
"09/26/12 16:49:12","429681.5701","32.9","216.53","246","60.03","20"
"09/26/12 16:54:12","429681.573","47.5","215.81","237","60.03","20"
"09/26/12 16:59:12","429681.5764","47.0","215.28","117","60.0","20"
"09/26/12 17:04:12","429681.5795","41.6","215.69","82","60.03","19"
"09/26/12 17:09:13","429681.5823","37.4","214.76","288","60.07","19"
"09/26/12 17:14:13","429681.5847","34.2","215.56","92","60.03","19"
"09/26/12 17:19:13","429681.5869","20.2","214.57","298","60.03","19"
"09/26/12 17:24:12","429681.5887","17.1","214.14","109","60.03","18"
"09/26/12 17:29:12","429681.5904","10.7","214.77","205","60.0","18"
"09/26/12 17:34:13","429681.5916","12.5","214.68","35","60.03","18"
"09/26/12 17:39:12","429681.5927","7.9","213.79","263","60.07","18"
"09/26/12 17:44:13","429681.5935","0.0","214.0","147","60.0","17"
"09/26/12 17:49:12","429681.5941","12.0","213.6","0","60.03","17"
"09/26/12 17:54:12","429681.5945","0.0","213.54","0","60.03","17"
"09/27/12 07:14:13","429681.5961","10.5","213.86","4","60.03","6"
"09/27/12 07:19:12","429681.5973","14.8","214.36","25","60.03","6"
"09/27/12 07:24:12","429681.5986","11.8","214.51","242","60.03","6"
"09/27/12 07:29:13","429681.6005","36.5","214.71","38","60.0","6"
"09/27/12 07:34:13","429681.6027","33.8","215.31","174","60.03","7"
"09/27/12 07:39:12","429681.6052","38.2","215.1","231","60.0","8"
"09/27/12 07:44:13","429681.608","36.4","215.45","104","60.03","9"
"09/27/12 07:49:12","429681.611","35.1","214.95","174","60.03","9"
"09/27/12 07:54:12","429681.6144","40.5","215.38","177","60.03","10"
"09/27/12 07:59:12","429681.6181","39.3","215.74","381","60.03","10"
"09/27/12 08:04:12","429681.6219","56.5","215.65","81","60.03","11"
"09/27/12 08:09:13","429681.6258","59.7","215.23","347","60.0","11"
"09/27/12 08:14:12","429681.6296","53.7","214.88","340","60.03","13"
"09/27/12 08:19:12","429681.6335","40.1","216.03","379","60.0","13"
"09/27/12 08:24:13","429681.6373","60.8","215.87","83","60.0","14"
"09/27/12 08:29:13","429681.6415","65.1","216.21","122","60.0","15"
"09/27/12 08:34:13","429681.6461","76.6","216.09","379","60.0","16"
"09/27/12 08:39:13","429681.6522","79.8","216.24","394","60.0","17"
"09/27/12 08:44:12","429681.6584","83.1","215.55","409","60.0","18"
"09/27/12 08:49:13","429681.665","86.3","216.03","421","60.0","19"
"09/27/12 08:54:14","429681.6719","89.2","216.99","434","60.03","20"
"09/27/12 08:59:13","429681.679","92.4","216.64","448","60.03","21"
"09/27/12 09:04:12","429681.6863","95.5","216.75","460","60.07","22"
"09/27/12 09:09:13","429681.6939","98.3","216.1","474","60.03","22"
"09/27/12 09:14:13","429681.7016","100.9","216.12","485","60.03","23"
"09/27/12 09:19:12","429681.7096","104.5","216.44","499","60.03","24"
"09/27/12 09:24:12","429681.7178","107.7","216.84","514","60.0","24"
"09/27/12 09:29:13","429681.7263","110.6","216.97","525","60.0","24"
"09/27/12 09:34:12","429681.735","113.6","216.85","534","60.0","25"
"09/27/12 09:39:13","429681.744","116.2","216.94","548","60.03","25"
"09/27/12 09:44:13","429681.7531","119.0","216.95","559","60.0","26"
"09/27/12 09:49:12","429681.7625","120.9","216.99","568","60.03","26"
"09/27/12 09:54:13","429681.772","122.5","217.32","576","60.03","27"
"09/27/12 09:59:12","429681.7815","125.5","217.47","584","60.0","27"
"09/27/12 10:04:14","429681.7914","128.2","217.13","601","60.03","27"
"09/27/12 10:09:12","429681.8015","130.0","217.87","603","60.03","27"
"09/27/12 10:14:12","429681.8116","132.4","217.33","621","60.0","26"
"09/27/12 10:19:13","429681.8221","134.4","218.08","623","60.0","27"
"09/27/12 10:24:13","429681.8326","135.7","217.79","633","60.03","27"
"09/27/12 10:29:12","429681.8432","135.9","217.19","632","60.03","28"
"09/27/12 10:34:12","429681.8538","139.1","217.35","644","60.03","28"
"09/27/12 10:39:13","429681.8647","139.3","218.37","644","60.03","29"
"09/27/12 10:44:13","429681.8755","140.7","217.72","651","60.03","30"
"09/27/12 10:49:13","429681.8866","141.4","218.1","656","60.03","30"
"09/27/12 10:54:12","429681.8976","144.0","217.65","665","60.03","30"
"09/27/12 10:59:13","429681.9089","145.2","218.67","670","60.03","30"
"09/27/12 11:04:13","429681.9202","146.6","219.4","671","60.03","30"
"09/27/12 11:09:12","429681.9316","146.8","219.03","678","60.0","31"
"09/27/12 11:14:13","429681.943","147.2","218.21","674","60.0","32"
"09/27/12 11:19:13","429681.9545","148.2","218.89","684","60.03","32"
"09/27/12 11:24:12","429681.966","149.0","217.88","679","60.03","32"
"09/27/12 11:29:14","429681.9778","149.9","218.24","687","60.03","32"
"09/27/12 11:34:12","429681.9895","151.2","217.07","697","60.03","33"
"09/27/12 11:39:12","429682.0014","152.5","219.19","700","60.0","33"
"09/27/12 11:44:12","429682.0132","152.9","218.39","702","60.03","33"
"09/27/12 11:49:13","429682.0252","154.6","217.91","712","60.03","33"
"09/27/12 11:54:13","429682.0372","154.3","218.52","705","60.0","33"
"09/27/12 11:59:14","429682.0493","155.3","218.12","708","60.07","33"
"09/27/12 12:04:12","429682.0613","154.3","218.56","704","60.03","33"
"09/27/12 12:09:12","429682.0733","153.5","218.4","702","60.03","34"
"09/27/12 12:14:12","429682.0852","153.6","217.72","702","60.0","34"
"09/27/12 12:19:13","429682.0971","154.4","218.78","709","60.0","34"
"09/27/12 12:24:13","429682.1091","154.0","218.44","711","60.03","34"
"09/27/12 12:29:12","429682.121","153.5","218.16","701","60.03","35"
"09/27/12 12:34:12","429682.133","153.9","218.94","701","60.0","35"
"09/27/12 12:39:13","429682.1451","153.1","218.41","702","60.03","35"
"09/27/12 12:44:13","429682.1569","152.9","217.53","702","60.0","35"
"09/27/12 12:49:13","429682.1689","152.1","217.67","700","60.03","35"
"09/27/12 12:54:12","429682.1805","152.4","218.23","699","60.03","35"
"09/27/12 12:59:12","429682.1923","150.1","217.91","687","60.07","35"
"09/27/12 13:04:13","429682.204","148.3","218.07","684","60.03","35"
"09/27/12 13:09:14","429682.2156","149.2","217.88","688","60.03","35"
"09/27/12 13:14:13","429682.2272","148.5","217.98","687","60.03","36"
"09/27/12 13:19:14","429682.2387","145.7","218.16","673","60.03","36"
"09/27/12 13:24:12","429682.25","146.0","218.17","670","60.0","36"
"09/27/12 13:29:12","429682.2613","143.1","217.9","663","60.03","36"
"09/27/12 13:34:12","429682.2723","141.1","218.28","654","60.03","36"
"09/27/12 13:39:13","429682.2835","143.4","218.71","658","60.03","36"
"09/27/12 13:44:12","429682.2945","143.9","218.06","665","60.03","36"
"09/27/12 13:49:14","429682.3057","139.5","217.7","642","60.03","35"
"09/27/12 13:54:12","429682.3165","142.8","217.75","661","60.03","34"
"09/27/12 13:59:13","429682.3275","141.5","217.99","654","60.03","34"
"09/27/12 14:04:13","429682.3385","140.1","217.73","650","60.0","34"
"09/27/12 14:09:12","429682.3494","138.6","218.4","643","60.03","33"
"09/27/12 14:14:12","429682.3599","133.2","217.73","616","60.0","33"
"09/27/12 14:19:13","429682.3701","130.1","217.94","606","60.03","32"
"09/27/12 14:24:13","429682.3803","129.4","217.75","604","60.03","32"
"09/27/12 14:29:14","429682.3904","126.7","217.58","590","60.03","32"
"09/27/12 14:34:12","429682.4004","129.4","217.52","602","60.03","31"
"09/27/12 14:39:13","429682.4104","126.8","218.41","590","60.03","31"
"09/27/12 14:44:12","429682.4202","124.7","217.95","583","60.03","30"
"09/27/12 14:49:12","429682.4298","122.2","218.16","569","60.03","30"
"09/27/12 14:54:13","429682.4391","119.5","217.55","565","60.03","30"
"09/27/12 14:59:12","429682.4483","116.3","216.81","550","60.07","30"
"09/27/12 15:04:12","429682.4572","113.9","217.76","538","60.03","29"
"09/27/12 15:09:13","429682.466","111.7","217.98","527","60.03","29"
"09/27/12 15:14:12","429682.4746","109.1","217.81","516","60.0","28"
"09/27/12 15:19:12","429682.4829","105.2","217.08","502","60.0","28"
"09/27/12 15:24:13","429682.4909","103.4","217.66","488","60.03","27"
"09/27/12 15:29:13","429682.4988","99.9","217.96","476","60.03","27"
"09/27/12 15:34:12","429682.5064","96.5","217.04","464","60.03","27"
"09/27/12 15:39:12","429682.5139","94.1","217.6","452","60.03","26"
"09/27/12 15:44:13","429682.5211","91.2","216.89","440","60.0","26"
"09/27/12 15:49:13","429682.5279","85.4","217.67","416","60.03","26"
"09/27/12 15:54:13","429682.5345","85.0","216.77","415","60.0","26"
"09/27/12 15:59:13","429682.541","80.4","216.28","399","60.07","25"
"09/27/12 16:04:14","429682.5472","77.6","216.0","384","60.03","25"
"09/27/12 16:09:12","429682.5531","74.8","215.63","371","60.03","25"
"09/27/12 16:14:13","429682.5578","61.5","215.5","323","60.0","25"
"09/27/12 16:19:13","429682.562","47.4","215.28","281","60.07","24"
"09/27/12 16:24:13","429682.566","63.5","215.38","157","60.03","24"
"09/27/12 16:29:12","429682.5699","41.3","215.98","337","60.03","24"
"09/27/12 16:34:13","429682.5736","39.5","214.93","134","60.03","23"
"09/27/12 16:39:13","429682.577","47.6","215.32","302","60.03","23"
"09/27/12 16:44:12","429682.5801","37.3","215.12","249","60.03","23"
"09/27/12 16:49:14","429682.5823","28.7","214.89","197","60.03","22"
"09/27/12 16:54:12","429682.584","26.2","215.0","178","60.03","22"
"09/27/12 16:59:13","429682.586","37.2","215.63","277","60.07","21"
"09/27/12 17:04:12","429682.5887","41.3","214.91","312","60.07","21"
"09/27/12 17:09:13","429682.5919","36.3","215.18","242","60.07","21"
"09/27/12 17:14:14","429682.5947","31.2","214.95","163","60.07","21"
"09/27/12 17:19:13","429682.5972","33.1","213.52","216","60.0","21"
"09/27/12 17:24:13","429682.5991","20.5","214.04","206","60.03","20"
"09/27/12 17:29:12","429682.6006","16.7","213.96","33","60.03","20"
"09/27/12 17:34:13","429682.6019","14.8","214.34","145","60.03","20"
"09/27/12 17:39:12","429682.6026","0.0","214.28","13","60.03","20"
"09/27/12 17:44:13","429682.6032","0.0","214.21","0","60.03","19"
"09/27/12 17:49:13","429682.6038","0.0","214.82","203","60.03","19"
"09/27/12 17:59:13","429682.6046","0.0","214.35","0","60.03","19"
"09/27/12 18:04:14","429682.6049","13.6","213.74","0","60.03","18"
"09/27/12 18:09:12","429682.6052","0.0","214.67","0","60.03","18"
"09/28/12 07:19:13","429682.6072","12.0","214.79","14","60.03","11"
"09/28/12 07:24:13","429682.6077","14.3","213.61","59","60.0","11"
"09/28/12 07:29:14","429682.6087","11.9","214.06","6","60.03","12"
"09/28/12 07:34:14","429682.6095","0.0","214.14","246","60.03","12"
"09/28/12 07:39:14","429682.6102","11.4","214.12","0","60.0","12"
"09/28/12 07:44:13","429682.6109","0.0","213.49","234","60.0","13"
"09/28/12 07:49:13","429682.6118","11.3","213.71","5","60.0","13"
"09/28/12 07:54:13","429682.6127","16.5","213.47","1","60.03","13"
"09/28/12 07:59:14","429682.6138","22.3","214.8","176","60.07","13"
"09/28/12 08:04:14","429682.6149","14.5","214.28","31","60.0","13"
"09/28/12 08:09:14","429682.6164","25.0","214.08","23","60.03","13"
"09/28/12 08:14:14","429682.6179","15.3","213.86","203","60.03","14"
"09/28/12 08:19:14","429682.6194","18.9","213.45","14","60.0","14"
"09/28/12 08:24:14","429682.6214","47.3","214.13","275","60.03","15"
"09/28/12 08:29:12","429682.6238","26.9","214.17","76","60.03","15"
"09/28/12 08:34:13","429682.6261","20.5","213.68","25","60.0","15"
"09/28/12 08:39:13","429682.6285","36.6","214.05","111","60.03","15"
"09/28/12 08:44:12","429682.6317","47.9","213.51","158","60.03","16"
"09/28/12 08:49:12","429682.6347","49.1","214.63","363","60.0","17"
"09/28/12 08:54:13","429682.6372","20.8","214.35","276","60.03","17"
"09/28/12 08:59:13","429682.6411","98.2","217.08","472","60.03","17"
"09/28/12 09:04:13","429682.6463","27.7","215.55","128","60.03","18"
"09/28/12 09:09:14","429682.6496","54.9","215.65","134","60.0","18"
"09/28/12 09:14:14","429682.6559","95.3","216.79","460","60.03","19"
"09/28/12 09:19:12","429682.661","89.2","216.94","430","60.03","19"
"09/28/12 09:24:14","429682.6671","49.5","215.82","303","60.0","20"
"09/28/12 09:29:13","429682.6724","92.8","216.92","450","60.0","20"
"09/28/12 09:34:13","429682.6792","71.4","216.7","354","60.03","20"
"09/28/12 09:39:14","429682.6831","44.9","216.13","171","60.0","20"
"09/28/12 09:44:12","429682.6869","44.2","215.89","315","60.03","20"
"09/28/12 09:49:12","429682.6908","57.7","214.88","109","60.07","20"
"09/28/12 09:54:13","429682.6958","57.1","215.23","203","60.03","21"
"09/28/12 09:59:13","429682.6998","71.8","216.35","140","60.0","21"
"09/28/12 10:04:13","429682.7069","76.7","216.25","379","60.03","21"
"09/28/12 10:09:13","429682.7128","85.0","216.09","414","60.03","21"
"09/28/12 10:14:13","429682.7224","135.1","217.98","623","60.0","22"
"09/28/12 10:19:13","429682.7298","116.8","216.46","551","60.0","22"
"09/28/12 10:24:13","429682.7387","87.2","215.96","425","60.0","23"
"09/28/12 10:29:14","429682.7465","66.4","215.61","335","60.0","23"
"09/28/12 10:34:14","429682.7533","134.6","216.5","629","60.0","24"
"09/28/12 10:39:13","429682.7639","136.4","216.78","637","60.03","25"
"09/28/12 10:44:14","429682.7735","123.6","216.92","579","60.03","25"
"09/28/12 10:49:13","429682.783","111.0","216.61","525","60.03","26"
"09/28/12 10:54:14","429682.7929","135.6","217.28","629","60.03","27"
"09/28/12 10:59:12","429682.804","137.1","218.3","638","60.03","27"
"09/28/12 11:04:13","429682.8152","152.5","218.09","701","60.03","29"
"09/28/12 11:09:13","429682.8273","147.8","218.36","685","60.03","29"
"09/28/12 11:14:13","429682.8382","152.2","217.96","698","60.0","30"
"09/28/12 11:19:14","429682.8499","147.0","217.98","680","60.03","30"
"09/28/12 11:24:13","429682.8604","116.9","217.62","551","60.0","30"
"09/28/12 11:29:14","429682.8699","111.8","217.3","528","60.0","30"
"09/28/12 11:34:13","429682.8785","91.7","215.68","440","60.03","30"
"09/28/12 11:39:13","429682.8868","125.1","217.09","587","60.03","30"
"09/28/12 11:44:13","429682.894","44.0","215.74","338","60.0","29"
"09/28/12 11:49:12","429682.899","95.7","216.66","461","60.03","28"
"09/28/12 11:54:13","429682.907","83.1","215.28","408","60.03","28"
"09/28/12 11:59:13","429682.9176","177.5","217.73","809","60.0","29"
"09/28/12 12:04:14","429682.9309","151.6","217.4","699","60.03","30"
"09/28/12 12:09:14","429682.9395","112.4","216.61","535","60.03","30"
"09/28/12 12:14:12","429682.9486","93.3","215.25","453","60.0","30"
"09/28/12 12:19:13","429682.9585","155.9","218.62","714","60.03","30"
"09/28/12 12:24:13","429682.968","103.7","218.03","490","60.03","30"
"09/28/12 12:29:14","429682.9769","134.7","217.05","629","60.03","30"
"09/28/12 12:34:12","429682.9887","139.0","218.61","644","60.03","31"
"09/28/12 12:39:13","429683.0006","137.8","217.53","639","60.03","32"
"09/28/12 12:44:14","429683.0097","111.7","217.36","526","60.03","31"
"09/28/12 12:49:13","429683.0176","123.3","217.12","581","60.03","31"
"09/28/12 12:54:13","429683.0278","144.0","218.09","666","60.03","31"
"09/28/12 12:59:13","429683.0352","78.4","216.42","390","60.03","30"
"09/28/12 13:04:13","429683.0436","86.9","215.78","426","60.03","30"
"09/28/12 13:09:13","429683.0482","78.6","215.93","387","60.03","29"
"09/28/12 13:14:13","429683.0549","56.3","215.85","282","60.03","28"
"09/28/12 13:19:13","429683.0602","123.7","218.08","577","60.03","28"
"09/28/12 13:24:14","429683.0689","87.1","217.04","421","60.0","27"
"09/28/12 13:29:13","429683.073","41.1","215.48","359","60.03","27"
"09/28/12 13:34:13","429683.0792","144.6","218.15","668","60.0","26"
"09/28/12 13:39:13","429683.0897","107.9","217.2","513","60.0","27"
"09/28/12 13:44:13","429683.0973","63.6","216.33","324","60.03","27"
"09/28/12 13:49:12","429683.1042","71.4","217.44","354","60.03","27"
"09/28/12 13:54:13","429683.113","139.6","219.07","640","60.03","27"
"09/28/12 13:59:13","429683.1239","108.6","217.7","512","60.03","27"
"09/28/12 14:04:13","429683.134","92.3","216.84","447","60.0","28"
"09/28/12 14:09:14","429683.1406","105.0","217.64","498","60.0","27"
"09/28/12 14:14:14","429683.1461","96.1","217.94","460","60.03","27"
"09/28/12 14:19:13","429683.1551","114.8","217.64","539","60.03","27"
"09/28/12 14:24:13","429683.1649","122.6","216.95","571","60.03","27"
"09/28/12 14:29:14","429683.1746","119.5","218.78","558","60.03","27"
"09/28/12 14:34:13","429683.1819","79.5","216.34","394","60.03","27"
"09/28/12 14:39:13","429683.1879","76.9","216.55","384","60.03","27"
"09/28/12 14:44:14","429683.1933","62.6","215.74","316","60.0","27"
"09/28/12 14:49:13","429683.1974","46.0","215.66","366","60.03","26"
"09/28/12 14:54:13","429683.2026","78.3","217.08","386","60.03","26"
"09/28/12 14:59:13","429683.2082","71.5","215.76","359","60.07","26"
"09/28/12 15:04:13","429683.2138","77.8","216.55","380","60.03","26"
"09/28/12 15:09:13","429683.2201","78.8","216.66","389","60.03","26"
"09/28/12 15:14:13","429683.2263","82.4","216.46","403","60.03","26"
"09/28/12 15:19:14","429683.2325","71.6","216.22","356","60.03","26"
"09/28/12 15:24:13","429683.2366","49.6","215.77","414","60.0","26"
"09/28/12 15:29:13","429683.2405","61.0","216.59","352","60.03","26"
"09/28/12 15:34:14","429683.2443","42.6","215.36","369","60.03","25"
"09/28/12 15:39:14","429683.2481","44.7","215.34","365","60.03","25"
"09/28/12 15:44:13","429683.2513","51.1","215.54","395","60.03","25"
"09/28/12 15:49:13","429683.2545","42.1","215.45","284","60.03","25"
"09/28/12 15:54:14","429683.2571","29.6","215.88","188","60.03","24"
"09/28/12 15:59:14","429683.2595","29.8","214.96","240","60.0","24"
"09/28/12 16:04:13","429683.2617","38.6","214.64","152","60.03","23"
"09/28/12 16:09:14","429683.2639","28.6","214.85","110","60.07","23"
"09/28/12 16:14:14","429683.2661","18.7","214.65","12","60.03","23"
"09/28/12 16:19:14","429683.2682","20.8","214.53","44","60.03","23"
"09/28/12 16:24:12","429683.2702","18.3","215.01","190","60.03","23"
"09/28/12 16:29:13","429683.272","32.6","215.25","152","60.0","22"
"09/28/12 16:34:13","429683.2738","27.8","214.78","28","60.03","22"
"09/28/12 16:39:14","429683.2755","28.8","214.62","163","60.03","22"
"09/28/12 16:44:14","429683.2772","28.3","214.18","219","60.03","22"
"09/28/12 16:49:14","429683.2788","21.0","215.21","141","60.03","22"
"09/28/12 16:54:14","429683.2801","12.3","214.25","131","60.03","22"
"09/28/12 16:59:13","429683.2813","15.4","215.22","236","60.03","22"
"09/28/12 17:04:14","429683.2825","11.8","214.54","4","60.0","22"
"09/28/12 17:09:13","429683.2835","6.8","215.28","150","60.03","22"
"09/28/12 17:14:13","429683.2845","13.2","214.51","11","60.07","21"
"09/28/12 17:19:14","429683.2854","16.3","215.82","48","60.03","21"
"09/28/12 17:24:14","429683.2864","23.0","214.34","259","60.07","21"
"09/28/12 17:29:14","429683.2873","15.2","213.9","10","60.03","20"
"09/28/12 17:34:14","429683.288","11.3","214.91","4","60.03","20"
"09/28/12 17:39:14","429683.2886","7.7","214.84","0","60.03","20"
"09/28/12 17:44:14","429683.289","0.0","214.54","53","60.03","20"
"09/28/12 17:49:14","429683.2894","8.7","213.99","0","60.03","20"
"09/28/12 17:54:12","429683.2897","0.0","214.2","0","60.03","20"
"09/29/12 07:14:13","429683.2911","15.5","213.8","12","60.03","10"
"09/29/12 07:19:14","429683.2921","22.1","213.79","265","60.03","11"
"09/29/12 07:24:14","429683.2936","16.1","215.59","29","60.03","11"
"09/29/12 07:29:15","429683.2953","25.9","214.98","22","60.0","11"
"09/29/12 07:34:14","429683.2974","32.2","213.69","66","60.03","12"
"09/29/12 07:39:15","429683.2997","28.5","214.68","286","60.03","13"
"09/29/12 07:44:13","429683.3025","32.0","214.31","104","60.0","13"
"09/29/12 07:49:14","429683.3055","39.4","215.1","229","60.0","14"
"09/29/12 07:54:15","429683.3089","52.4","214.35","400","60.03","15"
"09/29/12 07:59:13","429683.3125","49.3","215.74","240","60.0","15"
"09/29/12 08:04:14","429683.3164","53.4","215.69","152","60.0","16"
"09/29/12 08:09:14","429683.3202","47.5","215.19","378","60.0","17"
"09/29/12 08:14:15","429683.3241","39.1","215.75","378","60.0","18"
"09/29/12 08:19:13","429683.3279","41.3","212.39","341","60.0","18"
"09/29/12 08:24:14","429683.3321","68.9","213.73","368","60.0","19"
"09/29/12 08:29:14","429683.3365","55.9","214.87","130","60.0","19"
"09/29/12 08:34:13","429683.3416","78.0","215.18","387","60.0","20"
"09/29/12 08:39:14","429683.3478","82.3","215.5","404","60.0","20"
"09/29/12 08:44:13","429683.3543","85.5","215.41","417","60.03","20"
"09/29/12 08:49:14","429683.361","89.2","217.75","433","60.03","20"
"09/29/12 08:54:14","429683.3681","92.6","217.44","447","60.03","21"
"09/29/12 08:59:14","429683.3754","95.8","217.56","461","60.0","22"
"09/29/12 09:04:13","429683.383","99.3","217.89","470","60.03","22"
"09/29/12 09:09:14","429683.3908","102.2","218.27","488","60.07","22"
"09/29/12 09:14:14","429683.3989","105.6","217.14","495","60.0","23"
"09/29/12 09:19:15","429683.4072","108.0","216.47","513","60.0","23"
"09/29/12 09:24:14","429683.4157","111.3","216.52","531","60.03","23"
"09/29/12 09:29:13","429683.4245","114.6","216.78","540","60.0","23"
"09/29/12 09:34:14","429683.4335","117.4","217.29","551","60.0","24"
"09/29/12 09:39:14","429683.4427","119.9","216.71","563","60.03","24"
"09/29/12 09:44:13","429683.4522","122.6","217.26","576","60.03","24"
"09/29/12 09:49:14","429683.4618","124.5","217.06","585","60.0","24"
"09/29/12 09:54:14","429683.4716","127.4","216.99","596","60.0","24"
"09/29/12 09:59:14","429683.4816","129.8","217.83","604","60.03","25"
"09/29/12 10:04:14","429683.4917","131.2","218.28","612","60.03","25"
"09/29/12 10:09:15","429683.5021","133.3","218.51","618","60.03","25"
"09/29/12 10:14:14","429683.5125","134.9","218.85","622","60.0","26"
"09/29/12 10:19:15","429683.5231","137.0","218.78","634","60.0","26"
"09/29/12 10:24:13","429683.5338","138.3","218.67","640","60.03","27"
"09/29/12 10:29:13","429683.5445","139.1","218.18","643","60.0","27"
"09/29/12 10:34:13","429683.5554","141.8","218.38","654","60.03","27"
"09/29/12 10:39:14","429683.5665","142.2","218.02","659","60.03","28"
"09/29/12 10:44:14","429683.5776","143.4","218.62","662","60.03","28"
"09/29/12 10:49:13","429683.5888","144.6","216.5","672","60.03","29"
"09/29/12 10:54:13","429683.6002","145.7","216.05","677","60.03","29"
"09/29/12 10:59:14","429683.6116","146.6","216.32","684","60.03","30"
"09/29/12 11:04:14","429683.6231","148.4","216.41","690","60.03","30"
"09/29/12 11:09:13","429683.6347","149.3","217.63","685","60.03","30"
"09/29/12 11:14:15","429683.6464","149.5","219.69","684","60.0","31"
"09/29/12 11:19:13","429683.6579","148.2","218.84","682","60.03","31"
"09/29/12 11:24:15","429683.6696","151.1","217.73","691","60.03","32"
"09/29/12 11:29:15","429683.6813","149.6","217.9","688","60.0","32"
"09/29/12 11:34:13","429683.693","150.1","218.53","689","60.03","32"
"09/29/12 11:39:14","429683.7048","153.8","217.95","708","60.03","32"
"09/29/12 11:44:14","429683.7169","155.0","218.42","713","60.03","32"
"09/29/12 11:49:14","429683.7289","152.8","218.18","703","60.03","32"
"09/29/12 11:54:13","429683.7407","152.9","218.05","702","60.03","33"
"09/29/12 11:59:13","429683.7527","153.7","216.82","712","60.03","34"
"09/29/12 12:04:14","429683.7647","154.2","217.59","707","60.03","34"
"09/29/12 12:09:14","429683.7767","145.5","217.65","670","60.03","34"
"09/29/12 12:14:13","429683.7886","151.1","219.55","692","60.03","35"
"09/29/12 12:19:13","429683.8003","149.6","219.06","687","60.03","36"
"09/29/12 12:24:13","429683.8118","97.6","217.75","467","60.03","35"
"09/29/12 12:29:14","429683.8238","156.8","218.65","717","60.03","35"
"09/29/12 12:34:13","429683.8358","152.6","219.02","699","60.0","35"
"09/29/12 12:39:15","429683.8478","152.4","218.39","696","60.0","35"
"09/29/12 12:44:13","429683.8597","152.2","218.71","697","60.03","35"
"09/29/12 12:49:14","429683.8717","153.7","217.97","703","60.03","35"
"09/29/12 12:54:14","429683.8836","152.6","218.5","703","60.03","34"
"09/29/12 12:59:14","429683.8955","153.3","218.59","705","60.03","34"
"09/29/12 13:04:13","429683.9076","159.2","218.27","726","60.03","35"
"09/29/12 13:09:13","429683.9189","158.6","218.21","725","60.03","34"
"09/29/12 13:14:13","429683.9304","156.6","218.12","715","60.0","34"
"09/29/12 13:19:14","429683.9423","154.1","218.73","708","60.03","34"
"09/29/12 13:24:14","429683.9544","156.1","218.35","713","60.0","34"
"09/29/12 13:29:13","429683.9643","25.9","214.7","80","60.03","33"
"09/29/12 13:34:14","429683.9733","158.2","218.27","726","60.0","33"
"09/29/12 13:39:14","429683.9855","131.9","217.79","615","60.0","33"
"09/29/12 13:44:14","429683.9945","33.4","215.9","175","60.0","32"
"09/29/12 13:49:14","429683.998","59.5","215.31","425","60.03","30"
"09/29/12 13:54:13","429684.0006","40.5","214.69","84","60.03","29"
"09/29/12 13:59:13","429684.0079","68.8","216.22","345","60.03","29"
"09/29/12 14:04:14","429684.0152","95.5","216.88","459","60.0","29"
"09/29/12 14:09:13","429684.0255","168.1","218.66","767","60.03","29"
"09/29/12 14:14:13","429684.0341","35.6","215.25","93","60.03","29"
"09/29/12 14:19:15","429684.0373","32.3","215.33","258","60.0","28"
"09/29/12 14:24:15","429684.0419","115.7","218.1","538","60.03","28"
"09/29/12 14:29:14","429684.0497","147.8","218.28","677","60.03","28"
"09/29/12 14:34:15","429684.0589","140.8","217.94","651","60.03","28"
"09/29/12 14:39:15","429684.0695","137.8","217.97","639","60.03","29"
"09/29/12 14:44:14","429684.078","116.5","217.24","545","60.03","29"
"09/29/12 14:49:14","429684.0804","22.0","215.18","19","60.03","29"
"09/29/12 14:54:14","429684.0821","26.0","214.95","50","60.03","28"
"09/29/12 14:59:14","429684.084","15.6","214.65","8","60.03","27"
"09/29/12 15:04:14","429684.0859","77.5","217.31","385","60.03","26"
"09/29/12 15:09:15","429684.0932","126.6","217.78","591","60.03","27"
"09/29/12 15:14:13","429684.0995","116.4","217.93","547","60.03","27"
"09/29/12 15:19:14","429684.1073","72.3","216.2","363","60.03","27"
"09/29/12 15:24:14","429684.1121","88.1","216.5","427","60.03","27"
"09/29/12 15:29:13","429684.1206","110.6","217.76","524","60.03","28"
"09/29/12 15:34:14","429684.1233","36.0","215.33","284","60.0","27"
"09/29/12 15:39:13","429684.1302","100.8","216.58","482","60.03","27"
"09/29/12 15:44:15","429684.1377","96.7","216.41","465","60.03","27"
"09/29/12 15:49:13","429684.1451","93.3","216.0","453","60.03","27"
"09/29/12 15:54:14","429684.1521","87.2","216.1","426","60.03","26"
"09/29/12 15:59:14","429684.1588","84.6","215.86","415","60.03","26"
"09/29/12 16:04:13","429684.1652","80.4","216.08","398","60.07","25"
"09/29/12 16:09:14","429684.1714","77.1","216.05","383","60.03","25"
"09/29/12 16:14:15","429684.1772","73.4","215.52","363","60.0","24"
"09/29/12 16:19:13","429684.1828","69.6","215.84","351","60.0","24"
"09/29/12 16:24:14","429684.1881","65.9","216.08","335","60.03","24"
"09/29/12 16:29:13","429684.193","61.9","215.65","317","60.03","24"
"09/29/12 16:34:13","429684.1973","45.6","215.02","83","60.03","23"
"09/29/12 16:39:14","429684.2011","54.9","215.06","119","60.03","23"
"09/29/12 16:44:14","429684.2049","33.7","215.74","86","60.03","23"
"09/29/12 16:49:13","429684.2073","33.6","215.31","231","60.03","22"
"09/29/12 16:54:13","429684.2094","34.9","215.39","194","60.03","22"
"09/29/12 16:59:14","429684.2122","41.9","215.28","238","60.03","22"
"09/29/12 17:04:13","429684.2151","34.7","214.81","220","60.03","22"
"09/29/12 17:09:13","429684.2176","34.6","214.64","109","60.0","21"
"09/29/12 17:14:14","429684.2199","21.0","214.95","261","60.0","20"
"09/29/12 17:19:14","429684.2218","24.4","213.63","272","60.03","20"
"09/29/12 17:24:15","429684.2235","27.1","214.02","45","60.03","19"
"09/29/12 17:29:13","429684.2248","14.9","214.04","44","60.03","19"
"09/29/12 17:34:15","429684.226","16.0","214.33","16","60.03","19"
"09/29/12 17:39:13","429684.2268","15.3","213.62","0","60.03","18"
"09/29/12 17:44:13","429684.2275","15.0","213.19","0","60.03","18"
"09/29/12 17:49:13","429684.2279","0.0","213.19","0","60.0","18"
"09/30/12 07:19:14","429684.2294","12.1","213.46","49","60.03","7"
"09/30/12 07:24:14","429684.2307","26.9","213.79","64","60.03","8"
"09/30/12 07:29:14","429684.2325","22.3","212.76","189","60.0","8"
"09/30/12 07:34:15","429684.2345","25.0","214.29","161","60.03","9"
"09/30/12 07:39:15","429684.237","29.5","213.81","140","60.03","9"
"09/30/12 07:44:14","429684.2397","41.6","213.77","270","60.0","10"
"09/30/12 07:49:14","429684.2427","47.1","213.7","157","60.0","11"
"09/30/12 07:54:15","429684.2461","40.6","214.43","164","60.03","11"
"09/30/12 07:59:14","429684.2497","56.3","214.38","173","60.03","12"
"09/30/12 08:04:14","429684.2536","47.8","213.83","425","60.03","13"
"09/30/12 08:09:15","429684.2575","53.2","214.17","195","60.0","13"
"09/30/12 08:14:14","429684.2613","49.4","214.25","372","60.03","15"
"09/30/12 08:19:15","429684.2652","58.1","214.96","215","60.03","15"
"09/30/12 08:24:15","429684.2693","67.3","214.83","332","60.0","17"
"09/30/12 08:29:13","429684.2737","65.9","214.88","292","60.03","17"
"09/30/12 08:34:15","429684.2783","76.9","215.13","384","60.0","18"
"09/30/12 08:39:14","429684.2844","81.0","215.47","399","60.03","18"
"09/30/12 08:44:15","429684.2908","84.7","215.72","414","60.0","19"
"09/30/12 08:49:13","429684.2975","88.0","215.98","426","60.0","20"
"09/30/12 08:54:14","429684.3044","91.3","215.62","445","60.03","20"
"09/30/12 08:59:13","429684.3117","94.6","214.77","461","60.0","21"
"09/30/12 09:04:14","429684.3191","97.2","216.74","464","60.0","22"
"09/30/12 09:09:14","429684.3268","100.3","216.48","480","60.0","22"
"09/30/12 09:14:13","429684.3348","103.2","216.57","494","60.03","22"
"09/30/12 09:19:15","429684.343","106.3","216.3","507","60.03","23"
"09/30/12 09:24:14","429684.3513","108.6","216.15","519","60.03","23"
"09/30/12 09:29:14","429684.3599","111.5","216.5","530","60.03","24"
"09/30/12 09:34:14","429684.3686","114.2","216.72","537","60.0","24"
"09/30/12 09:39:15","429684.3776","116.4","216.93","550","60.0","25"
"09/30/12 09:44:14","429684.3868","119.6","217.57","561","60.03","25"
"09/30/12 09:49:14","429684.3962","122.0","217.32","569","60.0","25"
"09/30/12 09:54:15","429684.4058","124.3","217.56","579","60.0","26"
"09/30/12 09:59:14","429684.4156","126.3","217.54","588","60.0","26"
"09/30/12 10:04:14","429684.4255","128.4","217.04","599","60.0","26"
"09/30/12 10:09:14","429684.4356","131.5","217.77","610","60.03","26"
"09/30/12 10:14:15","429684.4459","133.7","217.67","618","60.0","27"
"09/30/12 10:19:14","429684.4563","134.0","217.87","620","60.03","27"
"09/30/12 10:24:15","429684.467","138.2","218.4","639","60.03","27"
"09/30/12 10:29:15","429684.4779","142.2","218.79","655","60.03","27"
"09/30/12 10:34:14","429684.4871","47.0","215.68","103","60.0","27"
"09/30/12 10:39:15","429684.4947","159.6","218.49","730","60.03","27"
"09/30/12 10:44:14","429684.5069","168.9","218.86","770","60.03","28"
"09/30/12 10:49:14","429684.5185","162.3","218.93","740","60.03","28"
"09/30/12 10:54:14","429684.5276","161.0","218.59","734","60.03","28"
"09/30/12 10:59:14","429684.54","156.3","217.52","718","60.0","29"
"09/30/12 11:04:14","429684.5522","161.2","218.18","738","60.03","29"
"09/30/12 11:09:15","429684.5654","172.7","218.28","789","60.03","30"
"09/30/12 11:14:15","429684.5787","172.7","217.99","787","60.0","31"
"09/30/12 11:19:15","429684.5901","139.5","217.39","645","60.03","31"
"09/30/12 11:24:14","429684.5952","52.8","214.87","242","60.03","30"
"09/30/12 11:29:15","429684.6053","182.1","218.53","827","60.0","31"
"09/30/12 11:34:14","429684.6189","167.5","218.39","766","60.0","31"
"09/30/12 11:39:15","429684.6317","38.7","215.36","234","60.03","31"
"09/30/12 11:44:14","429684.6372","38.8","214.83","151","60.0","30"
"09/30/12 11:49:14","429684.6468","176.0","217.81","801","60.0","31"
"09/30/12 11:54:15","429684.6597","162.3","218.8","740","60.0","31"
"09/30/12 11:59:14","429684.6723","159.0","217.81","727","60.0","31"
"09/30/12 12:04:15","429684.6847","138.9","217.7","644","60.03","32"
"09/30/12 12:09:13","429684.6912","175.6","218.02","799","60.03","31"
"09/30/12 12:14:15","429684.7031","169.5","217.97","774","60.0","32"
"09/30/12 12:19:15","429684.7163","174.9","217.99","801","60.03","32"
"09/30/12 12:24:15","429684.7296","164.5","218.28","752","60.03","32"
"09/30/12 12:29:15","429684.7423","164.2","218.36","747","60.0","32"
"09/30/12 12:34:14","429684.7527","34.4","214.57","201","60.03","32"
"09/30/12 12:39:14","429684.7578","50.7","214.66","349","60.0","31"
"09/30/12 12:44:14","429684.7651","65.4","215.81","330","60.0","30"
"09/30/12 12:49:14","429684.7776","167.8","218.14","764","60.03","31"
"09/30/12 12:54:15","429684.7904","162.1","217.28","744","60.0","32"
"09/30/12 12:59:15","429684.803","158.6","217.7","723","60.03","32"
"09/30/12 13:04:15","429684.815","152.4","217.21","703","60.03","33"
"09/30/12 13:09:14","429684.8267","149.2","217.43","686","60.0","33"
"09/30/12 13:14:14","429684.8372","58.3","215.11","358","60.03","33"
"09/30/12 13:19:15","429684.8478","147.1","217.95","681","60.03","34"
"09/30/12 13:24:15","429684.8592","147.6","218.0","677","60.0","34"
"09/30/12 13:29:14","429684.8708","148.3","217.76","682","60.0","33"
"09/30/12 13:34:15","429684.8821","145.1","218.67","670","60.03","33"
"09/30/12 13:39:14","429684.8933","143.8","218.29","666","60.03","33"
"09/30/12 13:44:14","429684.9045","142.5","218.49","654","60.0","32"
"09/30/12 13:49:14","429684.9155","140.7","218.7","653","60.03","32"
"09/30/12 13:54:14","429684.9265","139.5","218.33","644","60.0","32"
"09/30/12 13:59:15","429684.9373","138.2","218.43","640","60.07","32"
"09/30/12 14:04:14","429684.948","135.1","218.38","628","60.0","32"
"09/30/12 14:09:15","429684.9585","134.3","217.64","625","60.03","32"
"09/30/12 14:14:15","429684.969","132.9","218.12","618","60.0","32"
"09/30/12 14:19:14","429684.9793","132.2","217.59","618","60.0","32"
"09/30/12 14:24:13","429684.9895","129.6","217.67","607","60.03","31"
"09/30/12 14:29:14","429684.9996","129.0","217.4","603","60.0","31"
"09/30/12 14:34:14","429685.0096","126.6","217.18","590","60.03","31"
"09/30/12 14:39:15","429685.0194","123.4","217.39","581","60.0","31"
"09/30/12 14:44:15","429685.0289","122.0","217.77","569","60.03","30"
"09/30/12 14:49:15","429685.0383","119.7","217.19","560","60.0","30"
"09/30/12 14:54:14","429685.0475","117.1","217.68","549","60.03","30"
"09/30/12 14:59:14","429685.0566","114.7","217.46","541","60.03","30"
"09/30/12 15:04:15","429685.0654","112.6","216.34","532","60.0","29"
"09/30/12 15:09:14","429685.0741","109.9","217.64","521","60.03","29"
"09/30/12 15:14:15","429685.0825","107.1","216.96","510","60.03","29"
"09/30/12 15:19:14","429685.0907","104.7","217.31","495","60.0","29"
"09/30/12 15:24:14","429685.0988","101.7","216.64","485","60.0","29"
"09/30/12 15:29:14","429685.1066","98.9","216.84","476","60.03","28"
"09/30/12 15:39:14","429685.1215","93.0","216.42","452","60.0","28"
"09/30/12 15:44:15","429685.1286","89.7","216.47","435","60.0","28"
"09/30/12 15:49:14","429685.1354","86.7","216.21","425","60.03","28"
"09/30/12 15:54:14","429685.142","83.7","215.76","413","60.03","28"
"09/30/12 15:59:15","429685.1484","80.4","215.8","397","60.03","27"
"09/30/12 16:04:15","429685.1545","76.4","215.98","381","60.03","27"
"09/30/12 16:09:14","429685.1604","73.4","215.9","366","60.0","27"
"09/30/12 16:14:14","429685.1659","69.4","214.97","353","60.0","26"
"09/30/12 16:19:15","429685.1712","66.4","215.48","338","60.03","26"
"09/30/12 16:24:15","429685.1762","63.2","215.76","319","60.0","25"
"09/30/12 16:29:14","429685.1805","53.7","215.63","200","60.03","25"
"09/30/12 16:34:15","429685.1844","64.1","215.8","292","60.0","25"
"09/30/12 16:39:15","429685.1883","47.9","215.61","217","60.0","24"
"09/30/12 16:44:15","429685.1917","40.1","215.1","175","60.03","24"
"09/30/12 16:49:14","429685.1941","35.7","215.29","90","60.03","23"
"09/30/12 16:54:14","429685.1959","32.7","215.14","32","60.0","23"
"09/30/12 16:59:15","429685.1984","31.4","215.7","219","60.03","22"
"09/30/12 17:04:15","429685.2009","28.6","215.64","162","60.03","22"
"09/30/12 17:09:14","429685.2033","22.4","214.66","148","60.0","21"
"09/30/12 17:14:15","429685.2053","36.8","215.38","112","60.03","20"
"09/30/12 17:19:15","429685.2071","12.3","214.49","74","60.03","20"
"09/30/12 17:24:15","429685.2087","10.7","214.46","188","60.03","20"
"09/30/12 17:29:14","429685.21","20.8","214.81","244","60.03","20"
"09/30/12 17:34:14","429685.211","13.2","214.22","109","60.0","19"
"09/30/12 17:39:14","429685.2118","0.0","213.83","0","60.0","19"
"09/30/12 17:44:15","429685.2123","14.2","214.39","60","60.0","18"
"09/30/12 17:49:15","429685.2128","0.0","214.44","0","60.03","18"
"10/01/12 07:09:14","429685.2131","0.0","214.54","0","60.03","8"
"10/01/12 07:14:15","429685.2131","0.0","214.23","0","60.03","9"
"10/01/12 07:19:15","429685.2131","0.0","214.14","0","60.03","9"
"10/01/12 07:24:14","429685.2136","2.0","214.89","183","60.07","9"
"10/01/12 07:29:14","429685.2144","4.8","213.45","0","60.0","9"
"10/01/12 07:34:15","429685.2153","11.5","214.71","134","60.07","10"
"10/01/12 07:39:15","429685.2165","11.4","214.78","184","60.07","10"
"10/01/12 07:44:15","429685.2182","34.7","214.62","95","60.03","11"
"10/01/12 07:49:14","429685.2204","38.6","215.3","195","60.03","11"
"10/01/12 07:54:15","429685.2233","33.2","215.1","114","60.03","12"
"10/01/12 07:59:15","429685.2253","18.9","214.87","130","60.03","13"
"10/01/12 08:04:16","429685.2266","17.2","212.39","5","60.0","13"
